Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,634.31,513.69
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,594.63,483.01
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,547.53,446.0
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,502.86,409.88
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,445.69,363.9
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,390.21,317.6
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,323.04,260.27
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,260.7,205.07
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,182.11,134.68
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,107.47,23.29
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,41.15,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,12.78,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,25.34,10.88
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,66.07,32.84
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,116.62,68.25
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,167.05,110.29
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,223.34,160.06
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,277.22,209.3
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,333.77,260.11
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,387.03,307.16
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,441.06,353.11
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,489.79,393.92
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,537.97,432.72
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,581.88,466.18
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,624.12,497.06
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,661.68,524.24
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,696.82,548.78
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,726.39,567.97
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,753.04,583.98
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,773.42,597.07
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,790.44,607.88
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,802.16,615.1
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,810.34,620.03
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,812.5,620.97
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,811.06,619.66
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,803.23,614.88
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,791.93,607.91
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,774.66,595.56
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,754.22,581.14
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,725.62,561.8
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,694.46,540.67
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,661.33,517.34
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,622.09,488.16
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,575.59,452.85
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,528.38,416.21
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,471.44,373.64
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,415.66,329.81
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,348.47,275.02
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,285.52,220.91
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,204.79,150.06
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,129.7,40.35
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,51.5,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,13.27,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,25.85,11.48
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,64.03,31.67
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,113.64,66.12
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,165.17,108.73
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,221.41,157.92
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,274.93,206.52
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,331.24,257.05
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,383.67,303.66
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,436.9,349.62
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,486.1,391.64
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,534.71,432.0
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,577.51,466.81
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,619.44,500.06
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,656.81,529.74
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,691.86,557.12
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,720.62,578.1
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,746.47,595.77
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,767.48,610.8
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,785.23,623.53
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,796.69,630.58
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,804.67,635.25
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,806.88,636.84
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,805.56,636.07
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,797.54,630.82
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,786.11,623.26
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,768.8,611.29
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,748.4,597.15
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,724.72,580.62
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,694.09,558.85
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,656.89,531.79
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,617.88,502.04
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,570.19,464.86
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,521.96,426.26
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,464.97,380.41
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,409.2,333.79
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,345.02,278.6
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,282.67,223.13
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,202.82,151.59
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,127.97,50.09
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,49.24,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,15.24,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,28.56,14.25
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,63.61,34.7
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,110.3,67.21
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,157.25,104.98
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,211.29,151.02
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,248.3,187.58
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,280.25,218.88
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,318.52,253.14
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,355.46,284.97
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,432.39,347.86
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,518.49,417.34
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,561.52,452.06
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,603.36,485.23
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,594.88,478.01
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,572.79,459.87
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,594.92,476.28
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,614.77,490.5
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,600.21,478.08
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,575.07,457.71
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,683.39,544.11
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,781.3,617.9
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,782.83,618.72
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,781.03,617.8
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,773.52,613.11
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,762.77,606.18
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,744.79,593.5
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,723.9,578.75
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,697.71,560.28
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,669.02,539.85
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,631.17,511.39
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,591.74,481.21
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,548.15,446.29
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,501.64,408.45
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,444.57,362.43
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,389.18,316.19
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,323.27,259.49
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,262.02,205.22
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,184.87,137.33
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,113.1,50.26
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,42.81,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,12.29,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,25.92,11.2
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,66.64,31.13
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,118.75,67.0
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,171.18,110.36
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,229.61,161.86
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,285.96,213.83
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,343.79,266.64
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,398.35,315.31
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,453.49,362.84
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,503.4,405.2
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,552.32,445.22
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,596.94,479.62
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,639.68,511.17
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,677.79,540.01
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,713.29,566.04
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,742.74,584.32
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,768.85,599.79
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,790.24,613.15
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,808.16,623.97
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,819.73,629.11
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,827.62,631.7
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,829.74,632.74
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,828.16,631.45
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,820.06,625.87
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,808.41,618.07
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,790.48,607.28
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,769.29,594.26
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,740.82,576.06
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,709.75,555.86
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,672.92,530.52
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,634.17,502.41
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,590.12,468.64
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,541.34,430.6
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,484.94,386.39
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,429.55,341.32
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,362.11,285.19
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,298.83,230.45
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,218.48,161.06
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,144.9,71.94
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,57.22,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.93,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.71,0.31
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,14.95,7.05
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,22.19,13.53
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,29.44,19.94
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,36.69,26.27
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,44.43,32.98
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,52.17,39.61
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,29.44,19.86
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.75,0.18
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,8.68,1.84
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,10.62,3.49
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,85.9,67.42
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,162.46,130.55
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,191.7,154.28
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,221.63,178.58
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,326.85,264.61
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,438.63,353.36
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,610.84,494.13
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,778.19,624.13
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,795.23,637.32
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,809.06,649.45
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,812.27,653.08
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,811.96,654.24
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,803.94,649.94
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,792.51,643.13
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,486.52,403.66
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,149.16,118.92
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,140.79,112.51
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,132.45,105.83
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,241.96,200.72
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,335.55,281.31
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,429.52,363.29
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,495.25,420.09
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,437.25,371.16
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,381.01,322.4
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,308.29,257.76
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,242.96,198.38
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,169.07,131.58
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,100.91,56.36
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,36.99,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,12.78,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,26.38,12.43
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,65.84,32.63
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,116.47,68.1
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,167.19,110.56
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,223.45,160.53
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,277.52,210.45
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,334.16,262.13
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,386.69,309.16
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,439.47,354.89
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,488.72,397.06
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,536.63,436.96
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,579.72,471.99
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,620.83,504.57
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,657.96,534.11
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,692.72,561.34
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,721.56,582.01
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,747.36,599.62
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,767.69,614.33
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,784.78,626.8
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,730.95,586.14
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,661.44,530.6
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,739.23,593.49
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,803.44,641.05
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,795.18,635.65
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,783.59,628.52
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,770.59,620.16
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,750.13,606.3
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,637.49,520.89
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,523.84,430.25
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,476.93,394.19
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,422.67,351.41
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,386.07,321.75
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,349.74,291.67
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,309.69,258.76
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,269.88,225.02
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,223.58,184.44
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,185.84,150.04
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,133.86,103.3
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,83.4,48.57
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,29.65,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,14.74,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,27.75,14.07
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,64.94,34.59
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,113.8,69.06
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,163.56,110.61
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,219.56,160.18
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,272.83,209.07
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,329.94,260.8
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,382.81,307.8
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,436.76,354.2
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,485.88,395.72
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,534.64,435.52
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,579.72,471.35
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,623.49,505.07
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,661.71,534.61
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,697.74,561.86
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,727.04,582.4
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,755.97,601.25
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,777.77,614.31
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,796.35,625.0
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,809.38,632.27
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,818.98,637.24
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,821.63,637.43
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,820.73,635.23
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,813.3,628.1
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,802.42,618.8
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,784.81,606.11
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,768.51,594.5
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,742.68,577.02
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,714.04,557.63
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,676.93,532.78
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,637.92,504.95
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,590.61,470.69
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,542.59,434.71
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,485.46,391.42
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,429.36,346.95
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,365.16,294.11
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,302.43,240.09
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,223.8,171.55
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,153.07,94.95
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,58.68,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,17.2,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,30.6,16.72
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,65.23,37.6
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,112.16,71.1
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,159.09,109.72
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,212.68,156.36
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,263.6,202.51
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,318.14,251.68
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,330.56,267.39
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,327.29,267.5
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,303.59,249.19
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,261.39,213.73
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,281.48,229.49
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,301.66,245.03
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,316.53,256.34
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,331.14,267.35
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,423.22,342.76
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,521.61,421.78
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,534.0,431.3
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,545.4,440.24
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,612.81,495.1
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,674.83,545.05
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,736.69,594.98
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,789.67,635.08
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,695.89,561.0
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,595.75,479.02
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,371.36,300.99
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,139.73,109.38
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,424.45,349.16
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,669.83,545.28
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,632.05,515.12
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,592.87,484.62
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,544.33,445.31
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,495.82,405.52
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,438.45,358.61
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,382.8,311.87
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,318.96,257.47
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,259.14,205.05
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,184.91,140.64
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,119.3,75.24
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,43.95,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,13.81,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,30.58,17.06
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,65.46,38.33
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,112.62,72.23
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,159.43,110.65
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,213.57,157.63
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,228.76,179.63
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,225.5,182.97
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,242.29,198.51
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,255.69,210.03
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,282.47,231.49
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,308.74,251.75
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,313.47,253.62
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,312.41,250.65
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,328.09,262.32
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,343.76,273.74
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,334.21,265.19
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,323.38,255.81
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,298.85,236.99
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,267.22,212.09
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,297.59,236.46
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,322.16,255.93
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,316.6,251.78
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,310.88,247.63
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,304.36,242.53
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,297.72,237.35
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,416.27,336.24
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,530.52,429.07
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,423.52,343.15
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,304.87,246.88
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,465.74,382.45
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,589.14,483.17
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,537.72,441.52
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,486.81,400.5
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,429.39,353.68
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,372.83,306.36
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,304.59,248.37
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,242.05,193.88
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,170.45,131.55
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,107.54,70.7
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,38.54,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,12.1,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,28.53,14.42
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,65.15,34.16
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,113.52,67.7
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,162.87,107.86
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,219.42,156.95
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,273.19,206.37
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,330.84,259.22
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,384.01,308.22
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,438.24,357.31
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,487.85,401.76
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,537.02,444.99
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,580.51,481.87
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,622.0,516.33
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,658.71,547.13
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,693.16,575.7
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,642.62,532.01
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,569.42,469.36
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,681.76,564.46
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,788.51,650.96
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,800.9,660.17
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,809.93,667.15
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,717.6,592.81
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,615.32,506.25
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,576.93,474.38
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,544.9,447.22
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,667.38,551.35
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,766.99,632.35
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,741.24,612.63
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,712.84,591.27
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,677.02,565.27
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,639.22,536.13
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,597.95,502.53
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,555.01,466.75
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,499.4,420.5
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,444.56,373.35
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,383.79,319.09
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,325.35,265.02
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,245.57,192.79
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,175.19,120.18
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,69.04,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
