Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.0,14.5,4.75,1.5,34.0,11.1,0.0
2016,1,22,8,0,422.0,29.0,5.0,2.0,68.0,27.72,13.64
2016,1,22,8,15,524.5,38.0,5.3,2.5,117.0,68.68,34.72
2016,1,22,8,30,627.0,47.0,5.6,3.0,166.0,122.25,73.05
2016,1,22,8,45,688.0,52.5,5.9,3.5,217.5,174.38,117.51
2016,1,22,9,0,749.0,58.0,6.2,4.0,269.0,232.45,170.36
2016,1,22,9,15,787.5,62.0,6.25,4.5,319.0,288.08,223.06
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,346.41,277.88
2016,1,22,9,45,854.0,68.5,6.35,5.5,414.5,401.47,329.27
2016,1,22,10,0,882.0,71.0,6.4,6.0,460.0,457.41,380.19
2016,1,22,10,15,900.0,73.5,6.35,6.5,500.0,508.75,425.91
2016,1,22,10,30,918.0,76.0,6.3,7.0,540.0,559.43,469.76
2016,1,22,10,45,932.5,76.5,6.3,7.5,573.0,605.06,508.47
2016,1,22,11,0,947.0,77.0,6.3,8.0,606.0,649.1,544.89
2016,1,22,11,15,955.5,78.5,6.2,8.0,631.5,688.54,577.52
2016,1,22,11,30,964.0,80.0,6.1,8.0,657.0,725.51,607.51
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.0,756.34,629.83
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,784.07,649.63
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,806.73,666.49
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,825.98,680.78
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,839.48,689.71
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,849.35,695.99
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,852.44,698.08
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,851.8,697.52
2016,1,22,13,45,967.5,81.0,5.75,10.5,672.0,845.75,691.96
2016,1,22,14,0,963.0,80.0,5.7,11.0,654.0,836.05,683.84
2016,1,22,14,15,954.0,78.5,5.6,11.0,628.5,818.8,671.18
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,798.2,656.09
2016,1,22,14,45,931.0,76.0,5.45,11.0,569.0,771.34,636.49
2016,1,22,15,0,917.0,75.0,5.4,11.0,535.0,741.68,614.71
2016,1,22,15,15,898.0,72.5,5.25,10.5,495.0,704.28,587.49
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,668.96,561.25
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,622.61,523.49
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,575.17,484.04
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,518.6,436.66
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,462.73,388.62
2016,1,22,16,45,691.5,49.5,3.2,7.5,212.5,396.57,330.14
2016,1,22,17,0,632.0,44.0,2.7,7.0,161.0,333.74,272.67
2016,1,22,17,15,527.5,35.5,2.5,6.0,112.5,254.52,201.29
2016,1,22,17,30,423.0,27.0,2.3,5.0,64.0,184.21,129.89
2016,1,22,17,45,211.5,13.5,2.1,4.5,32.0,73.02,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,215.5,14.0,1.25,0.5,34.0,10.58,0.0
2016,1,23,8,0,431.0,28.0,1.4,1.0,68.0,28.76,14.51
2016,1,23,8,15,531.0,36.0,1.35,1.5,116.5,68.84,34.74
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,120.09,71.06
2016,1,23,8,45,690.5,49.5,1.3,3.0,216.5,172.3,115.08
2016,1,23,9,0,750.0,55.0,1.3,4.0,268.0,230.26,166.65
2016,1,23,9,15,787.0,59.0,1.3,4.5,317.0,285.61,217.72
2016,1,23,9,30,824.0,63.0,1.3,5.0,366.0,343.51,270.29
2016,1,23,9,45,849.5,65.5,1.3,6.0,411.0,397.59,318.12
2016,1,23,10,0,875.0,68.0,1.3,7.0,456.0,452.32,364.77
2016,1,23,10,15,893.0,70.5,1.3,7.5,495.5,503.49,407.65
2016,1,23,10,30,911.0,73.0,1.3,8.0,535.0,553.97,448.51
2016,1,23,10,45,923.0,74.5,1.35,8.5,568.0,599.05,484.31
2016,1,23,11,0,935.0,76.0,1.4,9.0,601.0,642.39,517.81
2016,1,23,11,15,943.0,77.5,1.4,9.5,626.0,681.22,546.65
2016,1,23,11,30,951.0,79.0,1.4,10.0,651.0,717.57,572.83
2016,1,23,11,45,953.5,81.0,1.45,10.5,667.5,747.99,593.3
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,775.3,611.5
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,797.38,626.5
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,816.09,639.19
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,828.48,647.52
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,837.28,653.48
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,840.33,656.75
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,839.72,657.63
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.5,833.16,653.65
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,823.05,647.24
2016,1,23,14,15,931.0,80.5,2.45,14.0,621.0,806.06,636.4
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,785.8,623.28
2016,1,23,14,45,909.5,77.5,2.55,14.0,562.5,759.87,606.02
2016,1,23,15,0,897.0,76.0,2.6,14.0,530.0,731.14,586.63
2016,1,23,15,15,878.0,73.5,2.55,13.5,490.0,694.19,561.43
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,659.4,537.22
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,613.25,501.57
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,566.15,464.33
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,510.59,420.16
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,455.72,374.94
2016,1,23,16,45,669.5,51.0,1.7,10.0,211.5,389.72,319.18
2016,1,23,17,0,610.0,45.0,1.5,9.0,161.0,327.12,264.11
2016,1,23,17,15,508.5,36.5,1.55,8.5,113.0,253.29,198.41
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,185.54,131.52
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,81.98,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.0,15.5,3.7,3.0,34.0,11.93,0.0
2016,1,24,8,0,386.0,31.0,4.0,4.0,68.0,29.51,15.2
2016,1,24,8,15,489.0,40.0,4.05,4.5,116.0,68.62,35.59
2016,1,24,8,30,592.0,49.0,4.1,5.0,164.0,119.15,71.37
2016,1,24,8,45,638.5,52.0,4.2,6.0,207.0,165.87,111.17
2016,1,24,9,0,685.0,55.0,4.3,7.0,250.0,215.61,156.21
2016,1,24,9,15,698.0,63.0,4.6,7.5,292.5,264.7,202.95
2016,1,24,9,30,711.0,71.0,4.9,8.0,335.0,314.04,249.44
2016,1,24,9,45,775.0,75.5,5.2,9.0,394.0,379.71,307.32
2016,1,24,10,0,839.0,80.0,5.5,10.0,453.0,449.95,367.91
2016,1,24,10,15,857.5,82.5,5.65,10.5,492.5,500.26,411.9
2016,1,24,10,30,876.0,85.0,5.8,11.0,532.0,550.02,454.35
2016,1,24,10,45,888.5,87.0,5.95,12.0,564.5,595.06,491.1
2016,1,24,11,0,901.0,89.0,6.1,13.0,597.0,638.5,525.57
2016,1,24,11,15,910.0,90.5,6.1,13.5,622.0,675.62,554.92
2016,1,24,11,30,919.0,92.0,6.1,14.0,647.0,711.82,582.89
2016,1,24,11,45,922.5,93.5,6.2,14.5,663.5,741.7,604.75
2016,1,24,12,0,926.0,95.0,6.3,15.0,680.0,768.61,623.91
2016,1,24,12,15,928.0,95.5,6.25,15.0,688.5,790.25,639.72
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,808.62,653.11
2016,1,24,12,45,735.5,160.0,6.2,15.5,635.0,747.18,604.89
2016,1,24,13,0,541.0,224.0,6.2,16.0,573.0,669.53,540.47
2016,1,24,13,15,561.0,213.5,6.1,16.0,571.5,678.65,548.4
2016,1,24,13,30,581.0,203.0,6.0,16.0,570.0,685.54,554.33
2016,1,24,13,45,741.5,149.5,5.95,16.5,605.0,756.87,610.95
2016,1,24,14,0,902.0,96.0,5.9,17.0,640.0,816.3,654.71
2016,1,24,14,15,892.0,94.5,5.8,17.0,614.5,799.07,641.96
2016,1,24,14,30,882.0,93.0,5.7,17.0,589.0,778.69,627.3
2016,1,24,14,45,875.5,88.0,5.6,17.0,557.5,753.91,609.39
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,726.12,589.23
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,689.05,561.14
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,650.05,530.89
2016,1,24,15,45,796.0,75.5,4.65,17.0,401.0,601.2,491.88
2016,1,24,16,0,763.0,73.0,4.4,17.0,355.0,551.86,451.81
2016,1,24,16,15,722.0,68.5,3.95,16.0,306.5,495.71,406.75
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,443.5,363.5
2016,1,24,16,45,612.5,58.0,3.1,14.0,207.5,375.25,305.93
2016,1,24,17,0,544.0,52.0,2.7,13.0,157.0,311.39,250.19
2016,1,24,17,15,440.0,41.5,2.65,12.5,110.0,233.83,182.17
2016,1,24,17,30,336.0,31.0,2.6,12.0,63.0,165.73,117.8
2016,1,24,17,45,168.0,15.5,2.55,12.0,31.5,74.5,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,14.95,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,33.53,19.0
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.5,68.82,39.82
2016,1,25,8,30,444.0,65.0,3.4,13.0,152.0,116.51,73.44
2016,1,25,8,45,529.0,71.0,3.55,14.0,203.0,163.8,110.66
2016,1,25,9,0,614.0,77.0,3.7,15.0,254.0,219.98,157.55
2016,1,25,9,15,658.0,83.0,3.6,15.5,302.0,272.66,204.05
2016,1,25,9,30,702.0,89.0,3.5,16.0,350.0,328.88,253.16
2016,1,25,9,45,749.0,88.5,3.4,16.5,397.5,382.95,299.71
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,440.33,347.82
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.5,490.59,389.08
2016,1,25,10,30,838.0,94.0,3.0,18.0,524.0,540.64,428.8
2016,1,25,10,45,863.0,92.5,2.85,18.5,559.0,587.8,465.14
2016,1,25,11,0,888.0,91.0,2.7,19.0,594.0,634.33,499.86
2016,1,25,11,15,898.0,92.5,2.5,19.0,620.0,673.51,528.7
2016,1,25,11,30,908.0,94.0,2.3,19.0,646.0,708.37,553.64
2016,1,25,11,45,917.5,94.0,2.15,19.5,664.0,740.63,574.21
2016,1,25,12,0,927.0,94.0,2.0,20.0,682.0,770.24,592.12
2016,1,25,12,15,930.5,94.5,1.95,20.0,691.5,793.09,607.03
2016,1,25,12,30,934.0,95.0,1.9,20.0,701.0,812.7,619.74
2016,1,25,12,45,939.5,92.5,1.85,20.5,702.5,827.27,627.84
2016,1,25,13,0,945.0,90.0,1.8,21.0,704.0,838.4,633.68
2016,1,25,13,15,943.5,89.5,1.75,21.0,695.5,842.71,636.21
2016,1,25,13,30,942.0,89.0,1.7,21.0,687.0,843.41,636.51
2016,1,25,13,45,941.5,86.5,1.7,21.0,671.5,839.06,634.09
2016,1,25,14,0,941.0,84.0,1.7,21.0,656.0,831.1,629.4
2016,1,25,14,15,933.0,82.5,1.65,21.0,630.5,814.93,618.75
2016,1,25,14,30,925.0,81.0,1.6,21.0,605.0,795.44,605.99
2016,1,25,14,45,916.0,78.5,1.55,21.0,573.0,770.89,589.82
2016,1,25,15,0,907.0,76.0,1.5,21.0,541.0,743.35,571.59
2016,1,25,15,15,889.0,73.5,1.35,20.5,501.5,706.78,547.04
2016,1,25,15,30,871.0,71.0,1.2,20.0,462.0,672.29,523.77
2016,1,25,15,45,847.0,68.0,1.1,20.0,417.0,627.22,490.45
2016,1,25,16,0,823.0,65.0,1.0,20.0,372.0,580.98,455.53
2016,1,25,16,15,785.5,61.0,1.0,19.0,322.0,525.13,414.79
2016,1,25,16,30,748.0,57.0,1.0,18.0,272.0,469.84,372.61
2016,1,25,16,45,685.0,52.0,1.0,17.5,220.5,402.1,318.14
2016,1,25,17,0,622.0,47.0,1.0,17.0,169.0,337.94,264.26
2016,1,25,17,15,521.0,38.5,1.05,16.0,120.0,263.16,200.83
2016,1,25,17,30,420.0,30.0,1.1,15.0,71.0,194.18,137.26
2016,1,25,17,45,210.0,15.0,1.2,14.5,35.5,87.04,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,57.0,18.0,4.55,5.5,23.5,15.24,0.0
2016,1,26,8,0,114.0,36.0,4.8,6.0,47.0,31.88,19.31
2016,1,26,8,15,156.0,56.5,5.05,6.0,81.5,61.48,41.37
2016,1,26,8,30,198.0,77.0,5.3,6.0,116.0,96.14,69.0
2016,1,26,8,45,236.5,92.5,5.55,6.5,152.0,130.38,97.81
2016,1,26,9,0,275.0,108.0,5.8,7.0,188.0,168.63,131.07
2016,1,26,9,15,138.0,118.5,5.85,7.0,158.5,154.6,125.03
2016,1,26,9,30,1.0,129.0,5.9,7.0,129.0,124.69,102.72
2016,1,26,9,45,90.5,163.5,6.0,7.5,204.5,194.28,160.92
2016,1,26,10,0,180.0,198.0,6.1,8.0,280.0,274.08,227.73
2016,1,26,10,15,149.0,216.0,6.1,8.0,287.5,286.33,238.21
2016,1,26,10,30,118.0,234.0,6.1,8.0,295.0,295.66,245.81
2016,1,26,10,45,226.5,239.0,6.2,8.5,365.0,368.31,306.77
2016,1,26,11,0,335.0,244.0,6.3,9.0,435.0,452.38,376.45
2016,1,26,11,15,258.5,267.5,6.35,9.0,418.5,440.83,365.74
2016,1,26,11,30,182.0,291.0,6.4,9.0,402.0,419.1,346.55
2016,1,26,11,45,328.5,268.0,6.45,9.5,475.0,509.03,421.89
2016,1,26,12,0,475.0,245.0,6.5,10.0,548.0,605.98,501.41
2016,1,26,12,15,237.5,193.5,6.6,10.0,345.0,381.15,317.38
2016,1,26,12,30,0.0,142.0,6.7,10.0,142.0,138.4,110.86
2016,1,26,12,45,4.5,178.5,6.8,10.0,181.5,178.51,144.53
2016,1,26,13,0,9.0,215.0,6.9,10.0,221.0,219.34,178.42
2016,1,26,13,15,4.5,122.5,6.95,10.0,125.5,122.73,98.14
2016,1,26,13,30,0.0,30.0,7.0,10.0,30.0,29.0,19.03
2016,1,26,13,45,0.0,39.0,7.1,10.0,39.0,37.7,26.46
2016,1,26,14,0,0.0,48.0,7.2,10.0,48.0,46.41,33.89
2016,1,26,14,15,0.0,79.0,6.85,10.0,79.0,76.43,59.41
2016,1,26,14,30,0.0,110.0,6.5,10.0,110.0,107.04,85.38
2016,1,26,14,45,0.0,66.0,6.2,10.0,66.0,63.82,48.9
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,21.24,12.61
2016,1,26,15,15,3.5,90.0,5.45,9.5,92.0,89.71,71.5
2016,1,26,15,30,7.0,158.0,5.0,9.0,162.0,163.54,134.54
2016,1,26,15,45,4.0,144.0,4.6,9.0,146.0,147.56,121.12
2016,1,26,16,0,1.0,130.0,4.2,9.0,130.0,131.81,107.92
2016,1,26,16,15,0.5,112.0,3.95,8.5,112.0,113.28,92.48
2016,1,26,16,30,0.0,94.0,3.7,8.0,94.0,94.76,76.77
2016,1,26,16,45,0.0,76.5,3.5,7.5,76.5,77.03,61.47
2016,1,26,17,0,0.0,59.0,3.3,7.0,59.0,59.2,45.79
2016,1,26,17,15,0.0,41.5,3.35,6.5,41.5,41.17,29.72
2016,1,26,17,30,0.0,24.0,3.4,6.0,24.0,23.17,13.38
2016,1,26,17,45,0.0,12.0,3.45,6.0,12.0,11.58,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,206.0,15.5,3.6,1.5,36.5,11.74,0.0
2016,1,27,8,0,412.0,31.0,3.8,2.0,73.0,30.43,15.6
2016,1,27,8,15,511.5,40.0,3.8,3.0,122.0,71.14,36.95
2016,1,27,8,30,611.0,49.0,3.8,4.0,171.0,122.91,74.07
2016,1,27,8,45,673.0,54.5,3.85,5.0,223.0,176.34,119.29
2016,1,27,9,0,735.0,60.0,3.9,6.0,275.0,234.49,171.23
2016,1,27,9,15,773.0,64.5,4.0,6.5,325.0,290.33,223.19
2016,1,27,9,30,811.0,69.0,4.1,7.0,375.0,348.9,277.07
2016,1,27,9,45,838.5,72.0,4.25,8.0,421.0,404.15,326.89
2016,1,27,10,0,866.0,75.0,4.4,9.0,467.0,460.32,376.04
2016,1,27,10,15,884.0,77.0,4.3,9.0,507.0,511.39,420.63
2016,1,27,10,30,902.0,79.0,4.2,9.0,547.0,561.21,462.94
2016,1,27,10,45,916.5,80.5,4.1,9.5,580.5,607.85,500.64
2016,1,27,11,0,931.0,82.0,4.0,10.0,614.0,652.97,536.06
2016,1,27,11,15,940.0,83.5,3.95,10.5,640.0,692.76,566.65
2016,1,27,11,30,949.0,85.0,3.9,11.0,666.0,730.16,594.32
2016,1,27,11,45,955.0,85.5,3.9,11.5,684.0,761.78,616.14
2016,1,27,12,0,961.0,86.0,3.9,12.0,702.0,790.44,635.62
2016,1,27,12,15,964.0,86.5,3.9,12.0,711.0,813.73,652.28
2016,1,27,12,30,967.0,87.0,3.9,12.0,720.0,833.65,666.54
2016,1,27,12,45,969.5,86.0,3.9,12.0,721.0,848.06,676.88
2016,1,27,13,0,972.0,85.0,3.9,12.0,722.0,858.87,684.75
2016,1,27,13,15,970.0,84.5,3.85,12.0,713.5,863.02,687.69
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,863.45,688.11
2016,1,27,13,45,966.0,82.0,3.8,12.5,688.5,858.48,683.8
2016,1,27,14,0,964.0,80.0,3.8,13.0,672.0,849.81,677.0
2016,1,27,14,15,956.5,79.0,3.75,13.0,647.0,834.37,666.41
2016,1,27,14,30,949.0,78.0,3.7,13.0,622.0,815.51,653.46
2016,1,27,14,45,937.5,76.0,3.65,13.0,589.0,789.24,635.12
2016,1,27,15,0,926.0,74.0,3.6,13.0,556.0,759.99,614.58
2016,1,27,15,15,909.0,72.0,3.4,12.5,516.0,724.14,589.43
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,686.06,562.35
2016,1,27,15,45,871.5,66.5,3.0,12.0,431.0,646.08,531.29
2016,1,27,16,0,851.0,63.0,2.8,12.0,386.0,600.4,494.6
2016,1,27,16,15,815.5,59.0,2.4,11.0,335.5,544.43,449.8
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,488.8,403.72
2016,1,27,16,45,728.0,49.5,1.6,9.0,233.0,424.17,348.66
2016,1,27,17,0,676.0,44.0,1.2,8.0,181.0,362.21,293.7
2016,1,27,17,15,582.0,36.5,1.2,7.5,130.5,284.65,225.18
2016,1,27,17,30,488.0,29.0,1.2,7.0,80.0,214.88,159.22
2016,1,27,17,45,244.0,14.5,1.25,6.5,40.0,97.02,14.72
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.5,14.0,3.35,4.0,38.0,11.13,0.0
2016,1,28,8,0,467.0,28.0,3.7,5.0,76.0,30.29,14.56
2016,1,28,8,15,562.0,35.5,3.55,6.0,126.0,72.27,35.51
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,124.87,72.87
2016,1,28,8,45,715.0,47.5,3.25,8.0,228.0,177.89,117.55
2016,1,28,9,0,773.0,52.0,3.1,9.0,280.0,236.51,169.64
2016,1,28,9,15,808.5,55.5,3.1,10.0,330.0,292.73,221.09
2016,1,28,9,30,844.0,59.0,3.1,11.0,380.0,351.92,274.24
2016,1,28,9,45,870.0,61.0,3.15,12.0,426.0,407.02,322.93
2016,1,28,10,0,896.0,63.0,3.2,13.0,472.0,462.77,370.56
2016,1,28,10,15,913.0,65.0,3.3,13.5,512.0,514.44,414.28
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,565.29,456.05
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,611.41,492.12
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,655.78,525.75
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.0,695.24,555.43
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,732.16,581.44
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.0,763.54,602.66
2016,1,28,12,0,976.0,75.0,3.7,18.0,704.0,791.73,621.48
2016,1,28,12,15,979.0,75.5,3.7,18.0,713.0,815.35,637.93
2016,1,28,12,30,982.0,76.0,3.7,18.0,722.0,835.52,652.0
2016,1,28,12,45,982.5,75.5,3.7,18.5,722.5,849.12,660.23
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,859.03,665.98
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,863.22,669.11
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,863.64,669.77
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,858.15,665.17
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,848.95,658.14
2016,1,28,14,15,964.0,71.0,3.6,19.5,648.0,833.78,649.02
2016,1,28,14,30,957.0,70.0,3.5,19.0,623.0,815.15,637.53
2016,1,28,14,45,940.5,71.0,3.45,19.0,589.5,788.4,619.3
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,758.89,599.08
2016,1,28,15,15,908.0,69.5,2.95,18.5,516.5,723.14,573.44
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,685.1,545.82
2016,1,28,15,45,870.0,64.0,2.1,17.5,431.5,640.59,512.51
2016,1,28,16,0,848.0,61.0,1.7,17.0,386.0,598.67,479.26
2016,1,28,16,15,813.5,57.5,1.6,16.0,336.5,543.86,437.86
2016,1,28,16,30,779.0,54.0,1.5,15.0,287.0,489.33,395.04
2016,1,28,16,45,727.0,49.0,1.4,14.5,235.0,425.16,342.12
2016,1,28,17,0,675.0,44.0,1.3,14.0,183.0,363.66,289.22
2016,1,28,17,15,583.0,36.5,1.3,13.5,132.5,286.66,222.6
2016,1,28,17,30,491.0,29.0,1.3,13.0,82.0,217.33,158.81
2016,1,28,17,45,245.5,14.5,1.3,13.0,41.0,98.56,25.33
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.0,14.5,2.9,8.5,39.5,11.56,0.0
2016,1,29,8,0,480.0,29.0,3.3,10.0,79.0,31.86,15.14
2016,1,29,8,15,573.5,36.5,3.4,10.5,129.5,74.59,36.29
2016,1,29,8,30,667.0,44.0,3.5,11.0,180.0,127.81,73.83
2016,1,29,8,45,720.5,49.5,3.6,12.0,232.0,181.68,118.9
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,240.67,170.87
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.5,296.95,221.74
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,355.56,273.78
2016,1,29,9,45,867.5,65.0,3.7,16.0,430.5,411.42,322.43
2016,1,29,10,0,891.0,68.0,3.7,17.0,476.0,467.13,369.33
2016,1,29,10,15,907.5,70.0,4.05,17.5,516.5,518.49,412.68
2016,1,29,10,30,924.0,72.0,4.4,18.0,557.0,569.0,454.41
2016,1,29,10,45,935.5,74.0,4.75,19.0,590.0,615.5,491.34
2016,1,29,11,0,947.0,76.0,5.1,20.0,623.0,660.2,525.97
2016,1,29,11,15,954.5,77.0,5.15,20.0,648.5,699.22,556.63
2016,1,29,11,30,962.0,78.0,5.2,20.0,674.0,735.69,583.97
2016,1,29,11,45,964.0,80.0,5.3,20.5,690.5,766.6,605.3
2016,1,29,12,0,966.0,82.0,5.4,21.0,707.0,794.32,624.24
2016,1,29,12,15,968.0,82.5,5.45,21.0,716.0,817.1,640.6
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,836.45,654.56
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,849.38,664.01
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,858.64,670.98
2016,1,29,13,15,965.5,83.0,5.6,21.0,716.0,863.0,674.32
2016,1,29,13,30,963.0,83.0,5.6,21.0,707.0,863.65,675.17
2016,1,29,13,45,957.5,82.0,5.65,21.0,690.0,857.1,671.23
2016,1,29,14,0,952.0,81.0,5.7,21.0,673.0,846.91,664.82
2016,1,29,14,15,943.5,80.0,5.6,21.0,647.5,830.83,653.53
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,811.38,639.91
2016,1,29,14,45,924.5,77.0,5.45,21.0,589.5,786.07,622.3
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,757.78,602.51
2016,1,29,15,15,897.5,72.5,5.15,20.5,517.5,721.9,577.29
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,683.79,550.2
2016,1,29,15,45,857.5,67.0,4.65,19.5,432.5,642.69,519.66
2016,1,29,16,0,834.0,64.0,4.4,19.0,387.0,596.1,483.41
2016,1,29,16,15,799.0,60.5,4.05,18.0,337.5,541.38,440.58
2016,1,29,16,30,764.0,57.0,3.7,17.0,288.0,487.0,396.68
2016,1,29,16,45,710.5,51.5,3.4,16.0,236.0,421.95,342.65
2016,1,29,17,0,657.0,46.0,3.1,15.0,184.0,359.71,288.82
2016,1,29,17,15,565.5,38.5,3.0,14.0,133.5,283.39,222.21
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,214.58,158.93
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,99.91,35.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.0,39.5,12.44,0.0
2016,1,30,8,0,431.0,33.0,4.2,8.0,79.0,33.58,17.0
2016,1,30,8,15,530.0,41.5,4.15,8.5,129.0,75.29,38.69
2016,1,30,8,30,629.0,50.0,4.1,9.0,179.0,128.06,76.34
2016,1,30,8,45,691.0,55.0,4.1,10.0,232.5,182.46,121.87
2016,1,30,9,0,753.0,60.0,4.1,11.0,286.0,241.56,173.89
2016,1,30,9,15,790.5,64.5,4.15,12.0,336.5,298.6,225.64
2016,1,30,9,30,828.0,69.0,4.2,13.0,387.0,358.31,278.89
2016,1,30,9,45,854.5,71.5,4.3,14.5,433.5,413.89,327.17
2016,1,30,10,0,881.0,74.0,4.4,16.0,480.0,470.26,374.41
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.0,522.37,418.25
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,573.71,460.24
2016,1,30,10,45,928.5,80.5,4.7,18.0,595.5,620.11,496.4
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,664.8,530.19
2016,1,30,11,15,949.0,83.5,4.85,19.5,655.0,704.6,560.27
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,741.9,587.11
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,773.5,608.82
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,802.03,628.24
2016,1,30,12,15,968.0,87.5,5.1,21.0,724.5,824.92,644.31
2016,1,30,12,30,970.0,88.0,5.1,21.0,733.0,844.37,657.98
2016,1,30,12,45,969.0,88.0,5.15,21.5,733.0,857.39,666.13
2016,1,30,13,0,968.0,88.0,5.2,22.0,733.0,866.74,671.78
2016,1,30,13,15,964.5,87.5,5.2,22.0,724.0,869.84,674.17
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,869.2,674.09
2016,1,30,13,45,954.5,87.0,5.2,22.0,697.0,863.02,670.23
2016,1,30,14,0,948.0,87.0,5.2,22.0,679.0,853.22,663.95
2016,1,30,14,15,939.0,85.5,5.1,22.0,653.5,836.27,652.11
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,815.96,637.99
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,789.05,619.17
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,759.24,598.27
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,723.41,573.29
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,689.68,549.79
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,642.61,515.3
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,594.5,478.61
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,538.78,435.92
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,483.52,392.02
2016,1,30,16,45,688.5,55.5,3.2,17.0,237.0,417.53,337.85
2016,1,30,17,0,632.0,50.0,3.0,16.0,185.0,354.59,284.04
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.5,280.8,219.68
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,212.07,157.19
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,98.11,41.05
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,38.5,12.36,0.0
2016,1,31,8,0,412.0,33.0,3.9,11.0,77.0,33.64,16.81
2016,1,31,8,15,509.0,41.5,3.8,11.5,126.5,74.27,38.04
2016,1,31,8,30,606.0,50.0,3.7,12.0,176.0,125.76,74.55
2016,1,31,8,45,673.0,54.0,3.65,13.0,228.5,178.97,118.38
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,237.46,169.04
2016,1,31,9,15,777.0,62.0,3.45,15.0,331.0,293.29,218.98
2016,1,31,9,30,814.0,66.0,3.3,16.0,381.0,351.74,270.23
2016,1,31,9,45,843.0,68.0,3.2,17.0,427.5,407.21,317.89
2016,1,31,10,0,872.0,70.0,3.1,18.0,474.0,463.83,364.78
2016,1,31,10,15,889.0,72.0,3.05,19.0,514.0,514.81,405.81
2016,1,31,10,30,906.0,74.0,3.0,20.0,554.0,565.04,444.71
2016,1,31,10,45,919.0,75.5,2.95,21.0,587.5,611.4,479.3
2016,1,31,11,0,932.0,77.0,2.9,22.0,621.0,656.1,511.47
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.0,695.13,539.94
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,731.68,564.97
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,762.19,583.75
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,789.44,600.08
2016,1,31,12,15,949.5,86.0,3.05,25.0,714.5,811.84,614.81
2016,1,31,12,30,952.0,86.0,3.0,25.0,723.0,830.87,627.27
2016,1,31,12,45,952.5,86.0,3.0,25.0,723.5,844.87,636.66
2016,1,31,13,0,953.0,86.0,3.0,25.0,724.0,855.28,643.75
2016,1,31,13,15,950.5,85.5,2.9,25.0,715.5,859.11,645.85
2016,1,31,13,30,948.0,85.0,2.8,25.0,707.0,859.26,645.63
2016,1,31,13,45,943.0,84.0,2.75,25.5,690.0,853.19,640.41
2016,1,31,14,0,938.0,83.0,2.7,26.0,673.0,843.52,632.96
2016,1,31,14,15,929.5,82.0,2.5,25.5,647.5,827.58,622.82
2016,1,31,14,30,921.0,81.0,2.3,25.0,622.0,808.32,610.47
2016,1,31,14,45,909.0,79.0,2.15,25.0,589.5,782.09,592.55
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,752.98,572.69
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,716.71,548.48
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,682.59,525.59
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,637.28,492.72
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,590.86,457.64
2016,1,31,16,15,776.0,63.0,1.15,23.0,337.5,535.53,417.88
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,480.68,376.82
2016,1,31,16,45,683.5,54.0,1.05,21.5,236.5,415.33,325.28
2016,1,31,17,0,627.0,49.0,1.0,21.0,185.0,353.06,274.08
2016,1,31,17,15,535.0,41.0,1.05,20.5,135.0,279.98,213.07
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,212.12,153.86
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,98.71,45.77
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
