Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,14.6,1.02
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,37.96,20.78
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,76.99,42.08
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,127.39,77.76
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,118.44,83.42
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,78.91,61.36
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,116.13,92.01
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,155.53,124.05
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,213.75,170.33
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,280.71,223.39
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,408.32,325.58
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,561.95,447.07
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,607.94,483.45
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,651.13,517.57
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,689.99,548.67
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,726.52,577.18
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,756.58,598.56
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,783.58,617.69
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,806.05,634.34
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,825.25,648.73
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,837.95,657.62
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,847.14,664.08
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,851.05,667.72
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,851.41,668.93
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,844.07,664.63
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,833.29,657.93
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,820.8,649.57
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,800.46,635.47
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,771.75,615.16
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,740.51,592.93
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,703.14,566.24
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,663.86,537.82
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,616.08,499.9
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,565.84,459.59
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,509.32,414.07
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,453.85,368.34
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,385.68,311.39
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,321.68,256.62
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,246.84,192.46
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,180.02,133.65
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,85.45,43.77
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,12.21,0.74
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,35.76,17.33
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,81.58,41.79
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,136.43,81.09
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,191.32,127.39
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,251.55,180.69
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,309.02,233.37
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,368.95,287.69
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,425.71,338.74
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,482.97,389.0
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,536.17,434.13
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,588.6,477.29
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,635.88,515.18
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,681.26,550.54
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,721.3,582.09
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,758.78,609.92
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,791.34,633.53
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,820.74,654.76
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,844.09,671.05
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,863.95,684.79
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,877.69,693.06
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,887.71,698.72
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,891.41,701.01
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,891.31,700.72
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,884.86,696.32
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,874.71,689.42
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,858.56,677.73
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,838.97,663.69
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,812.29,644.86
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,782.64,623.89
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,745.69,597.28
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,710.8,572.59
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,664.61,537.83
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,617.13,500.4
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,560.52,456.29
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,504.27,411.02
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,436.75,355.34
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,372.24,300.09
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,297.2,235.48
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,227.13,172.7
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,129.63,74.96
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,37.32,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,11.69,1.23
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,37.8,18.82
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,82.93,43.12
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,138.47,84.48
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,193.86,132.73
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,255.12,188.94
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,313.44,244.17
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,374.63,301.17
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,431.7,353.67
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,489.19,404.99
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,542.0,451.01
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,593.81,494.76
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,641.17,533.83
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,686.6,570.3
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,727.23,601.91
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,765.18,628.93
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,796.84,651.07
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,825.18,670.59
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,848.84,687.27
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,868.95,701.32
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,882.63,709.94
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,892.51,715.89
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,896.67,718.8
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,896.97,719.08
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,891.17,715.05
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,881.63,708.46
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,865.55,697.2
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,845.95,683.47
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,818.95,664.61
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,788.99,643.51
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,753.34,618.62
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,715.34,591.69
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,673.53,560.21
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,626.08,522.14
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,570.3,477.16
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,514.67,431.31
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,448.79,374.72
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,385.51,318.44
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,308.05,249.85
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,237.56,184.9
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,147.88,92.1
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,56.38,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,12.52,2.35
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,38.93,19.1
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,84.82,43.74
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,140.72,85.06
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,197.01,133.47
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,258.22,188.16
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,316.64,241.63
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,377.28,296.01
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,435.2,347.07
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,492.79,396.3
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,545.85,440.52
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,597.96,482.64
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,645.96,520.44
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,692.1,555.85
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,732.97,586.91
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,771.22,613.66
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,802.78,634.68
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,830.75,653.08
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,854.19,668.59
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,874.11,681.65
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,889.74,691.02
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,901.66,697.93
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,906.29,700.18
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,907.07,699.95
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,901.11,695.81
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,891.34,689.28
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,875.36,678.62
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,855.84,665.67
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,825.8,645.44
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,793.1,623.39
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,760.84,601.63
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,721.65,574.65
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,675.51,541.49
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,628.03,505.41
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,571.3,462.26
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,514.8,417.85
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,448.61,364.49
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,385.03,310.99
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,310.83,247.95
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,240.93,185.72
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,148.68,95.55
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,56.42,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,13.73,3.64
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,40.83,21.45
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,84.03,45.67
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,137.51,85.62
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,191.5,132.29
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,251.61,186.15
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,308.13,237.94
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,367.28,291.25
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,422.75,340.62
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,478.65,389.23
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,530.64,433.87
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,582.05,476.83
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,628.74,514.21
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,673.75,549.27
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,645.7,524.0
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,599.19,483.98
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,635.77,512.02
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,672.25,539.17
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,689.21,551.52
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,703.9,562.26
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,714.23,569.94
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,722.28,575.96
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,733.24,584.79
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,744.54,593.8
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,811.42,645.51
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,864.33,684.29
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,852.88,676.22
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,833.35,662.87
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,802.19,641.1
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,768.6,617.55
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,731.75,592.11
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,692.83,564.86
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,645.35,528.69
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,600.03,493.15
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,543.34,448.5
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,487.35,403.07
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,420.53,346.91
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,357.04,291.86
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,280.83,226.37
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,212.1,165.15
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,127.71,84.66
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,39.99,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,10.81,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,18.33,7.29
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,41.12,20.78
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,86.0,46.07
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,142.69,88.94
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,197.57,136.7
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,257.92,191.55
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,315.66,245.73
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,375.86,301.47
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,433.25,353.99
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,491.74,406.16
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,544.56,452.22
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,596.57,496.31
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,644.73,536.17
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,691.31,573.77
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,732.75,607.24
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,771.63,636.48
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,803.97,660.64
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,833.12,682.3
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,857.62,700.06
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,878.62,715.14
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,893.31,724.33
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,904.23,730.78
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,909.03,733.91
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,909.97,734.31
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,904.16,729.82
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,894.54,722.68
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,878.93,711.2
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,859.77,697.22
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,831.15,676.2
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,799.78,653.16
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,763.54,627.13
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,729.31,602.49
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,683.93,568.03
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,637.02,530.34
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,581.14,484.97
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,525.34,438.93
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,460.8,383.78
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,398.39,328.55
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,321.92,261.22
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,251.93,197.24
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,167.53,114.69
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,74.85,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.47,10.29
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,45.58,25.21
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,89.11,50.56
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,143.09,91.29
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,197.2,137.62
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,259.2,192.77
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,316.52,245.69
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,376.34,300.0
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,433.1,350.18
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,490.93,399.8
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,543.85,444.81
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,595.46,487.58
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,642.85,525.22
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,688.56,560.57
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,729.0,591.72
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,766.93,618.84
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,798.47,640.88
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,826.79,660.5
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,850.42,676.1
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,870.63,689.21
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,885.56,698.54
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,896.87,705.36
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,900.63,707.61
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,900.61,707.31
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,895.6,702.57
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,886.85,695.34
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,870.54,683.53
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,850.76,669.39
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,824.17,649.17
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,794.62,627.03
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,757.88,601.5
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,723.25,577.37
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,677.87,544.9
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,631.04,509.34
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,575.29,467.06
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,519.69,423.46
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,453.88,370.27
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,390.61,316.99
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,318.01,254.53
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,249.51,193.32
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,160.45,110.3
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,67.38,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.76,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,20.98,10.31
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,43.82,24.02
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,83.11,47.58
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,130.76,84.09
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,178.45,125.73
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,230.15,172.5
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,279.37,218.68
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,327.97,263.38
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,364.36,297.19
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,394.6,324.04
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,425.62,350.64
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,452.44,372.84
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,513.56,423.28
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,582.75,479.46
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,676.81,555.94
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,777.35,633.5
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,809.45,655.96
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,838.11,676.07
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,862.37,693.72
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,883.07,708.82
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,898.91,719.28
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,911.01,727.09
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,915.71,730.49
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,916.51,731.21
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,911.76,728.27
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,903.12,722.65
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,887.18,711.52
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,867.61,697.85
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,843.01,680.74
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,815.09,661.15
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,779.45,636.24
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,741.25,609.18
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,696.86,576.08
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,650.72,540.65
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,596.5,497.29
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,542.11,452.45
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,481.88,400.5
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,419.88,345.85
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,345.0,279.73
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,276.09,216.38
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,187.11,131.91
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,97.11,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,19.78,9.84
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,44.55,20.92
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,91.3,47.32
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,147.2,89.75
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,202.74,138.18
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,262.87,192.39
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,322.35,246.71
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,382.57,300.62
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,438.96,350.16
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,495.5,398.42
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,548.28,442.68
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,600.03,484.85
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,646.66,521.95
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,691.26,556.58
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,732.25,586.55
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,770.61,613.19
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,801.03,633.78
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,827.79,651.65
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,851.09,668.01
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,870.91,681.94
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,885.82,691.09
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,897.03,697.73
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,901.2,700.51
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,901.56,700.79
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,896.19,697.17
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,887.07,691.07
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,871.17,679.94
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,851.78,666.49
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,824.93,648.09
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,795.16,627.62
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,758.94,602.33
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,720.38,575.3
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,680.12,545.88
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,633.92,510.65
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,579.49,469.07
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,525.08,426.14
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,462.25,375.06
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,401.46,323.64
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,326.92,260.5
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,258.53,199.99
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,175.95,123.97
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,95.18,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,21.07,11.2
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,46.46,22.69
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,92.59,49.44
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,148.17,91.81
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,203.41,139.73
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,263.41,193.4
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,321.07,245.73
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,380.91,298.87
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,437.92,348.52
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,494.49,396.28
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,547.18,439.61
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,599.03,480.85
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,646.13,517.35
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,691.33,551.4
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,732.18,580.44
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,770.5,605.98
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,802.6,625.57
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,831.55,642.69
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,855.49,658.93
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,875.96,672.81
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,889.98,681.02
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,900.27,686.78
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,904.85,689.74
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,905.64,690.28
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,899.3,685.13
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,889.25,677.65
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,874.19,668.17
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,855.65,656.4
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,829.42,638.09
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,800.21,617.77
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,764.29,593.63
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,726.01,567.61
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,683.64,537.58
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,635.66,502.03
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,580.57,462.92
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,525.54,422.18
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,459.32,370.24
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,395.78,318.2
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,324.51,257.65
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,256.95,198.0
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,170.19,120.39
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,89.23,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,33.62,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,22.36,12.23
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,49.19,23.47
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,96.81,50.98
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,153.7,94.05
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,209.82,142.22
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,270.69,196.02
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,329.32,248.54
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,389.99,301.62
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,448.12,350.69
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,505.73,397.67
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,559.15,441.36
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,611.64,483.11
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,659.05,518.98
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,704.5,552.38
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,745.2,580.51
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,783.26,605.33
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,814.03,624.63
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,841.25,641.24
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,864.92,656.57
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,885.07,669.73
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,898.48,678.53
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,908.11,684.89
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,911.89,687.15
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,911.87,686.98
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,904.45,680.83
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,893.34,672.38
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,877.15,662.72
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,857.52,650.79
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,830.5,632.77
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,800.55,612.75
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,768.75,591.84
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,729.92,565.76
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,682.86,533.46
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,634.65,498.68
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,579.31,458.51
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,524.11,417.02
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,458.25,365.81
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,397.98,316.77
