Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,12.29,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,22.12,9.26
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,40.14,29.19
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,68.39,48.12
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,98.71,71.22
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,135.24,100.66
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,85.78,63.84
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,22.2,13.28
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,53.63,39.78
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,85.07,65.79
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,102.92,79.99
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,120.84,94.0
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,125.79,97.69
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,130.73,101.41
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,168.42,131.14
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,206.69,160.73
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,267.28,207.72
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,333.96,258.22
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,357.88,274.98
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,382.23,292.01
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,468.12,355.65
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,551.02,414.44
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,552.88,412.87
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,553.92,411.43
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,542.39,402.82
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,530.03,393.81
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,565.96,419.75
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,609.11,449.46
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,732.35,540.62
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,838.4,613.48
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,810.93,596.85
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,778.17,578.39
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,741.19,557.78
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,702.43,535.33
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,655.3,504.78
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,607.51,472.57
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,552.27,433.41
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,497.73,393.5
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,434.65,345.39
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,372.5,296.18
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,302.23,239.55
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,238.3,185.97
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,163.81,122.79
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,99.25,62.04
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,35.4,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,12.78,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,20.63,9.12
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,27.84,18.58
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,71.02,36.36
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,77.87,49.18
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,56.05,42.44
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,39.11,27.88
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,22.2,13.33
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,64.28,49.01
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,106.14,84.03
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,116.85,92.68
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,127.58,101.33
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,201.54,162.34
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,279.85,226.14
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,250.42,201.62
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,216.87,173.7
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,322.16,260.03
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,429.54,346.63
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,582.28,474.23
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,742.92,605.59
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,615.45,499.68
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,470.81,378.37
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,581.86,470.65
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,696.05,563.64
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,471.52,384.09
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,238.34,191.03
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,373.33,303.15
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,512.27,416.03
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,394.45,321.07
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,278.08,225.56
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,219.41,177.61
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,161.46,129.67
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,169.64,137.14
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,178.0,144.79
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,168.39,137.14
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,158.89,129.56
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,141.37,115.33
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,123.98,101.03
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,105.38,85.51
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,86.75,69.68
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,68.04,53.48
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,49.22,36.9
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,33.0,22.35
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,17.37,7.54
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,8.85,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,12.29,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,21.25,10.69
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,30.45,21.55
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,79.47,40.42
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,132.56,78.0
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,193.07,129.0
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,253.3,183.99
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,319.65,245.29
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,380.63,302.12
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,442.94,358.72
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,502.56,411.67
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,562.59,463.38
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,618.03,509.63
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,672.11,553.34
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,721.01,591.95
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,767.83,625.8
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,810.43,655.66
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,850.08,682.98
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,884.05,705.81
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,914.21,725.68
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,939.21,742.83
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,960.41,757.24
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,975.68,766.26
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,986.94,772.52
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,992.05,775.68
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,993.04,776.08
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,988.05,772.39
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,978.98,766.01
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,963.32,755.09
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,943.81,741.6
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,917.78,723.9
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,888.24,703.73
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,852.45,678.36
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,813.8,650.87
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,768.49,618.59
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,721.14,584.46
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,666.86,544.84
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,611.85,501.89
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,547.93,449.62
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,485.19,396.53
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,416.04,337.8
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,347.84,277.39
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,263.07,202.12
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,189.05,127.16
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,73.14,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,12.29,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,20.98,10.95
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,31.79,22.65
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,81.0,41.04
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,134.45,79.08
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,195.13,129.83
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,254.55,183.23
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,317.48,239.95
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,378.28,294.8
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,441.5,350.1
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,499.88,399.21
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,558.05,446.26
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,612.18,489.25
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,665.07,529.87
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,713.18,565.65
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,759.1,597.53
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,799.76,625.42
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,837.58,651.07
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,870.17,671.57
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,899.38,689.56
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,922.68,705.05
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,942.3,718.12
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,956.2,727.76
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,966.2,734.92
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,970.22,737.82
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,970.29,738.23
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,963.46,734.49
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,952.81,728.31
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,935.46,717.65
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,914.51,704.6
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,885.16,685.7
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,853.0,664.77
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,815.76,641.27
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,780.74,619.1
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,734.19,587.1
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,686.13,553.46
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,630.52,513.32
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,574.71,471.04
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,510.87,420.02
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,448.75,368.55
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,378.1,308.84
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,310.16,249.14
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,227.32,176.09
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,156.13,107.24
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,58.48,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,13.76,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,21.87,12.34
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,34.47,20.45
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,81.74,44.15
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,133.04,81.28
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,191.86,130.4
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,251.22,183.44
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,312.85,238.78
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,372.32,291.96
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,433.61,345.04
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,491.42,393.76
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,549.37,440.82
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,602.94,482.42
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,655.19,521.36
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,702.69,555.25
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,748.22,585.6
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,788.85,612.07
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,826.85,636.26
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,859.41,655.11
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,888.83,671.51
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,912.46,685.81
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,932.54,697.79
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,947.07,704.86
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,957.85,709.57
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,961.74,712.18
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,961.78,712.53
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,956.01,708.88
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,946.44,702.95
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,930.22,693.31
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,910.47,681.51
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,883.15,666.21
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,852.7,648.64
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,816.75,625.82
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,782.99,604.38
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,736.69,574.31
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,688.84,542.62
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,633.39,502.89
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,577.7,461.12
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,513.06,411.52
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,450.23,361.48
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,379.8,304.64
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,312.06,247.24
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,229.23,176.0
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,158.04,109.22
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,59.39,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,14.74,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,23.58,13.83
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,38.51,22.96
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,84.57,47.27
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,133.78,82.87
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,190.67,129.88
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,247.22,179.61
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,307.64,232.65
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,366.84,284.88
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,426.51,336.28
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,482.21,383.32
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,538.02,429.05
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,590.72,470.97
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,642.68,511.14
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,689.53,546.39
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,734.51,579.38
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,774.26,607.31
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,809.13,631.56
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,840.7,652.41
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,869.26,671.05
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,891.86,686.45
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,911.11,699.6
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,923.88,707.32
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,933.08,712.69
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,936.28,714.7
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,935.84,714.38
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,934.08,713.71
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,923.62,707.14
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,906.2,695.53
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,885.47,681.73
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,858.34,663.86
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,828.39,643.99
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,791.42,619.91
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,752.26,594.03
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,704.8,560.55
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,659.25,527.53
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,603.56,485.52
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,548.16,442.72
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,483.79,391.84
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,421.7,341.23
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,349.51,281.57
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,282.76,224.38
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,202.6,155.49
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,134.08,93.19
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,58.53,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.66,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,28.89,18.22
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,45.29,28.41
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,89.59,53.43
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,80.96,53.51
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,49.27,36.35
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,57.98,43.51
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,66.7,50.52
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,98.84,76.96
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,130.97,102.96
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,144.17,112.96
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,157.41,122.87
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,233.84,183.75
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,313.14,245.76
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,304.24,237.54
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,293.8,228.23
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,335.85,260.73
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,379.2,293.82
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,447.69,346.18
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,524.32,403.53
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,521.82,400.55
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,518.23,397.0
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,639.51,490.43
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,763.72,582.33
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,674.87,513.73
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,582.92,442.93
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,496.48,378.29
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,401.07,305.96
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,655.59,506.24
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,872.38,663.77
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,842.13,641.85
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,809.46,619.93
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,775.04,596.73
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,735.37,569.67
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,689.61,537.99
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,642.78,504.0
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,586.83,463.47
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,531.36,422.2
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,468.83,373.49
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,408.49,325.1
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,335.98,266.82
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,268.28,210.35
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,191.67,145.36
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,126.15,87.22
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,55.85,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,17.22,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,33.53,22.4
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,55.55,36.98
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,95.95,61.93
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,140.52,94.57
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,193.08,136.51
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,159.38,119.45
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,98.14,75.9
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,112.16,87.02
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,126.22,97.94
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,177.88,138.81
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,231.11,180.14
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,249.29,193.49
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,269.34,208.26
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,357.99,276.54
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,455.46,349.69
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,370.06,284.03
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,278.36,212.75
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,447.23,343.01
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,621.16,470.55
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,754.94,572.04
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,889.84,668.63
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,904.73,677.96
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,916.44,686.17
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,918.5,688.0
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,917.15,687.74
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,807.2,610.64
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,688.98,522.21
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,783.82,596.96
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,865.41,656.74
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,825.93,630.01
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,785.06,602.91
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,746.5,576.5
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,706.37,548.46
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,657.43,513.44
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,605.66,475.8
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,549.61,434.41
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,494.75,392.97
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,431.22,343.78
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,370.77,295.69
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,300.89,239.29
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,237.13,186.29
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,162.0,123.21
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,100.7,70.39
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,45.65,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,15.67,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,31.0,20.28
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,50.57,30.27
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,96.33,56.56
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,144.11,91.6
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,199.81,137.06
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,239.51,175.96
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,269.0,204.82
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,343.8,264.53
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,437.14,339.52
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,459.8,359.64
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,466.24,365.05
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,556.54,437.37
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,659.73,518.67
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,708.34,556.26
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,755.57,590.91
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,796.62,620.21
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,835.11,647.58
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,868.14,671.21
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,898.2,692.77
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,921.65,709.23
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,941.55,723.28
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,956.12,733.69
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,966.95,741.62
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,970.55,744.1
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,970.28,744.03
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,965.06,740.91
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,956.0,735.26
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,939.77,724.41
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,919.96,711.17
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,889.85,690.63
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,857.12,668.25
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,820.57,644.1
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,786.33,621.5
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,741.81,590.02
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,695.4,556.83
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,641.11,516.9
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,586.49,474.53
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,525.63,426.18
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,465.67,377.02
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,393.53,316.84
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,328.61,260.55
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,249.06,191.33
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,179.54,127.92
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,79.08,2.86
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,12.4,0.0
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,25.17,16.2
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,47.32,24.96
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,96.75,53.15
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,149.49,93.23
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,210.82,145.13
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,268.55,196.83
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,329.32,251.05
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,388.16,303.09
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,448.54,354.94
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,504.55,401.8
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,559.97,446.63
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,612.65,487.98
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,664.27,527.28
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,709.53,560.91
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,750.91,589.94
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,789.8,616.16
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,826.13,640.34
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,855.21,659.21
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,880.9,675.67
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,902.81,689.14
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,921.37,700.31
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,935.45,709.2
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,941.55,712.73
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,944.2,714.75
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,943.27,714.48
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,932.7,706.68
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,918.77,696.75
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,900.65,685.42
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,879.39,671.97
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,853.61,655.36
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,824.79,636.57
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,787.34,611.0
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,751.08,586.18
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,701.15,551.33
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,650.82,514.63
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,594.95,473.16
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,539.54,431.07
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,473.46,379.55
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,410.17,328.86
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,337.47,269.81
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,273.05,215.57
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,195.19,149.4
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,128.37,91.45
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,58.94,7.34
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
