Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,17.59,2.65
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,34.88,23.88
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,54.44,32.2
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,101.09,58.42
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,151.32,95.93
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,209.27,143.74
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,266.97,192.77
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,333.85,249.77
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,393.55,301.96
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,454.91,354.34
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,514.4,404.13
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,573.64,452.57
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,627.81,496.34
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,680.81,538.28
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,729.01,574.33
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,775.29,606.61
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,816.54,635.66
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,855.08,662.58
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,889.15,685.0
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,920.09,705.05
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,944.48,721.4
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,965.21,735.21
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,979.97,745.15
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,990.86,752.53
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,995.36,755.33
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,995.86,755.52
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,990.72,752.24
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,981.6,746.36
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,965.65,735.61
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,945.96,722.41
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,918.09,703.55
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,887.13,682.59
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,850.73,658.83
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,811.67,633.01
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,766.07,602.18
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,718.61,569.6
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,664.25,530.41
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,613.14,491.15
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,549.6,441.24
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,487.32,391.05
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,414.5,332.01
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,345.93,273.85
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,263.45,202.51
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,194.35,139.83
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,86.17,20.8
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,12.55,1.73
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,25.61,16.76
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,51.93,25.9
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,106.72,58.24
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,162.05,100.75
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,223.87,153.14
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,284.17,206.61
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,347.57,262.23
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,408.85,315.49
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,472.47,368.94
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,530.43,415.79
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,587.86,460.53
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,642.0,502.19
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,694.78,541.52
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,741.71,573.87
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,786.2,602.07
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,826.91,627.47
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,864.81,650.58
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,895.15,668.78
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,921.95,684.56
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,945.11,699.27
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,964.66,711.67
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,977.83,718.64
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,987.16,723.26
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,990.65,725.67
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,990.27,725.78
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,983.3,722.35
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,972.54,716.64
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,955.21,706.74
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,934.34,694.59
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,906.64,677.91
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,875.88,659.13
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,838.73,635.48
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,803.88,613.29
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,678.3,525.87
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,556.54,435.13
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,581.48,458.13
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,584.8,463.12
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,516.2,409.72
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,453.9,360.11
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,382.19,304.16
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,315.5,249.39
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,237.51,183.2
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,169.17,122.83
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,77.03,24.11
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,16.17,4.96
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,32.08,22.3
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,59.38,38.17
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,100.82,66.32
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,141.8,97.63
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,188.84,136.03
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,244.3,180.49
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,311.32,235.06
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,379.49,291.15
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,456.12,352.53
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,513.06,397.69
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,570.09,441.4
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,623.02,481.23
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,675.03,519.29
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,721.07,552.16
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,765.74,581.86
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,804.84,607.57
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,841.36,631.38
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,872.87,651.69
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,901.24,669.87
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,923.94,685.22
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,943.21,698.43
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,955.44,706.11
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,963.99,711.49
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,966.81,713.89
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,965.92,714.03
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,957.57,709.72
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,945.69,703.21
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,933.02,695.64
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,911.52,682.22
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,876.91,660.23
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,840.15,636.68
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,802.14,612.8
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,765.38,589.54
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,716.72,556.52
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,667.19,521.79
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,610.87,481.4
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,554.9,440.18
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,488.88,389.35
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,425.5,339.17
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,353.43,281.54
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,285.69,225.39
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,207.57,159.76
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,140.23,101.83
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,65.13,23.73
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,20.77,8.95
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,39.8,28.82
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,62.63,46.23
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,88.98,67.54
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,117.01,90.18
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,147.6,115.07
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,218.88,167.87
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,317.41,245.52
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,275.07,217.36
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,203.79,161.41
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,146.62,114.79
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,87.1,65.92
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,93.4,70.9
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,99.72,75.85
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,109.92,83.77
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,120.17,91.67
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,124.6,94.88
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,129.05,98.12
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,105.2,78.88
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,81.37,59.71
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,82.35,60.46
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,83.32,61.22
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,83.81,61.48
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,84.29,61.74
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,112.68,84.25
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,141.29,106.86
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,138.38,104.42
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,135.45,102.02
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,139.49,105.32
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,143.56,108.68
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,335.81,262.38
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,516.24,401.7
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,642.66,504.51
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,739.2,582.4
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,649.57,514.32
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,562.75,447.29
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,511.31,408.69
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,461.11,370.14
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,407.26,327.59
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,354.48,284.9
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,293.68,235.07
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,236.81,187.16
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,165.78,127.21
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,108.58,78.16
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,50.66,19.84
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.96,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.93,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.37,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.82,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,6.75,0.04
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,8.68,1.65
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,88.96,68.16
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,168.79,132.94
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,176.32,138.82
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,182.92,143.82
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,176.36,137.89
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,169.05,131.37
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,178.04,138.23
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,187.17,145.19
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,200.32,155.33
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,213.62,165.57
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,250.69,194.52
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,288.37,223.69
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,350.68,271.46
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,410.91,316.86
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,423.71,326.35
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,436.51,335.97
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,304.39,234.88
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,168.53,128.58
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,189.86,145.55
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,211.34,162.48
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,174.33,133.44
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,137.43,104.34
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,78.92,57.92
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,21.28,11.59
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,35.3,22.99
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,49.33,34.41
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,50.29,35.28
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,51.24,36.16
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,179.97,141.82
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,311.81,247.64
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,235.73,186.98
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,157.24,123.6
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,133.06,104.43
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,109.24,85.21
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,86.91,66.96
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,64.46,48.23
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,45.71,32.22
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,27.04,16.18
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,13.51,2.12
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.26,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.57,4.26
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,19.29,10.41
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,27.02,16.97
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,35.24,23.89
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,43.46,30.72
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,158.17,118.27
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,306.54,234.45
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,344.74,267.83
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,374.86,293.12
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,422.73,331.01
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,473.09,370.0
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,517.09,402.99
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,561.39,435.42
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,613.84,474.11
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,668.73,513.81
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,746.35,572.83
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,825.25,627.66
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,854.01,645.75
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,879.41,661.91
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,782.97,590.22
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,664.33,497.21
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,806.9,606.44
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,945.27,701.8
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,947.95,701.39
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,947.07,699.75
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,939.91,694.41
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,929.3,686.95
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,911.46,675.22
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,890.43,661.51
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,856.14,639.34
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,823.56,618.38
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,786.15,593.99
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,746.89,568.18
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,699.85,536.91
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,651.94,503.47
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,596.62,463.86
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,541.8,423.69
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,478.1,375.24
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,416.71,327.29
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,344.6,270.91
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,280.56,218.86
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,206.68,157.81
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,142.45,103.48
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,67.99,33.38
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,9.64,2.66
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,15.43,7.26
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,21.22,12.2
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,27.02,17.11
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,32.82,21.95
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,44.43,31.51
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,56.05,40.93
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,39.13,26.81
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,22.21,12.75
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,28.99,18.23
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,35.76,23.66
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,39.16,26.35
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,42.56,29.04
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,38.21,25.39
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,33.86,21.77
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,57.6,40.91
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.99
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,94.49,70.38
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,107.67,80.8
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,196.19,150.66
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,286.15,220.15
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,309.98,238.29
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,334.02,256.77
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,213.82,164.31
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,95.03,70.69
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,100.91,75.52
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,106.8,80.29
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,134.41,102.36
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,162.31,124.59
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,98.78,74.24
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,36.75,24.32
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,59.0,42.51
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,81.28,60.69
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,60.43,43.91
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,39.62,27.01
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,23.66,13.99
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.72,0.79
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,6.75,0.01
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.95,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,10.12,2.59
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,17.36,9.63
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,27.02,17.38
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,36.69,25.75
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,46.36,33.98
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,56.04,42.05
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,31.38,21.0
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,6.75,0.06
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,48.32,34.99
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,89.95,69.44
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,93.35,71.86
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,96.76,74.3
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,129.76,100.99
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,162.97,127.6
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,125.17,96.83
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,87.16,65.84
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,90.08,68.14
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,93.02,70.43
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,153.38,119.01
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,214.45,167.38
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,159.66,123.56
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,104.8,79.43
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,100.42,75.92
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,96.02,72.4
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,121.01,92.55
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,146.16,112.77
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,237.17,185.68
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,338.62,265.46
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,262.24,205.58
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,195.06,152.41
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,155.75,121.2
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,116.75,89.88
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,124.82,96.85
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,133.03,103.99
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,104.52,80.95
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,76.41,58.03
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,63.32,47.46
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,50.24,36.76
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,43.46,31.18
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,36.69,25.54
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,29.92,19.82
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,23.15,14.02
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,16.39,8.15
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,9.64,2.28
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.57,3.91
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,20.26,12.17
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,31.37,21.04
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,42.49,30.61
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,54.59,40.91
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,66.7,51.05
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,36.7,25.5
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,6.75,0.07
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,22.21,13.09
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,37.68,25.99
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,95.28,73.41
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,152.58,119.43
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,157.73,122.97
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,162.97,126.68
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,91.24,68.77
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.19
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,56.63,40.55
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,93.99,70.6
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,112.03,84.77
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,130.14,98.88
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,91.61,68.19
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,53.27,37.47
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,204.18,157.64
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,366.54,281.65
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,580.58,446.7
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,787.67,597.59
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,446.89,347.31
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,101.89,75.85
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,355.22,278.26
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,601.99,462.96
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,448.14,346.59
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,281.02,217.74
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,222.76,173.16
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,165.35,128.07
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,165.18,128.44
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,165.16,128.83
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,376.53,303.92
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,535.16,428.4
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,470.79,376.34
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,407.36,325.57
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,342.62,273.44
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,281.95,222.9
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,208.83,161.51
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,145.35,107.3
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,76.48,44.47
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.85,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,26.8,16.8
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,44.16,33.18
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,66.28,50.3
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,89.6,69.74
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,113.45,89.2
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,136.96,108.14
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,175.93,139.0
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,218.67,172.79
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,284.33,224.03
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,361.45,284.1
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,366.8,287.71
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,364.32,284.56
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,413.96,322.42
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,466.62,361.77
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,469.77,361.95
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,469.7,359.79
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,538.45,411.28
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,615.23,467.09
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,640.57,483.28
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,665.39,499.27
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,725.62,543.73
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,793.27,592.2
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,890.66,662.79
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,977.15,718.11
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,979.92,719.23
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,978.96,718.98
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,971.45,715.2
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,960.3,709.22
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,943.23,698.42
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,922.77,685.55
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,896.31,669.28
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,866.86,651.02
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,835.75,631.6
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,797.09,606.86
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,604.31,469.05
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,417.29,325.71
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,527.64,416.01
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,598.15,472.07
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,536.95,425.46
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,478.92,380.59
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,408.54,325.05
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,342.48,270.59
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,265.28,205.06
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,196.91,145.22
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,112.06,67.44
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,31.59,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,8.36,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.23,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,24.58,15.1
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,36.7,26.67
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,78.62,42.13
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,133.45,78.92
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,189.82,124.89
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,254.04,180.1
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,315.17,233.23
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,380.63,288.94
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,442.07,341.54
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,505.63,394.24
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,563.93,440.75
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,621.88,485.47
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,675.13,527.21
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,726.83,566.94
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,773.88,599.4
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,818.56,629.76
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,858.56,657.63
