Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,969.01,728.53
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,934.5,706.72
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,896.7,682.23
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,856.39,655.88
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,809.37,624.61
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,764.85,594.82
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,709.38,557.07
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,653.34,517.88
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,590.64,470.11
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,528.88,421.78
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,458.66,366.45
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,393.73,313.19
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,317.85,249.63
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,249.24,190.14
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,168.2,121.21
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,99.66,52.97
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,35.94,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,19.8,10.43
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,29.71,20.56
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,43.19,25.43
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,92.13,49.44
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,145.14,87.59
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,207.02,138.64
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,266.37,190.52
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,329.43,245.42
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,390.53,297.27
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,453.47,348.57
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,515.48,398.25
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,575.82,444.76
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,633.03,487.17
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,689.48,527.37
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,741.33,562.64
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,791.45,594.16
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,837.2,622.5
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,880.53,648.84
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,918.66,673.23
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,953.8,695.62
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,983.55,715.05
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1009.88,732.37
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1031.22,746.04
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1048.87,757.51
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1059.83,763.93
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1066.91,768.06
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1068.1,769.05
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1065.36,767.76
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1056.27,763.13
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1043.35,756.22
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,1024.25,744.98
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,1001.58,731.54
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,972.66,714.09
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,940.57,694.56
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,902.94,670.88
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,862.75,645.38
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,815.55,615.24
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,770.86,586.49
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,715.42,549.63
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,659.34,511.4
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,596.23,465.55
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,534.04,418.91
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,464.44,366.2
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,400.02,315.08
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,323.73,252.1
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,254.62,192.9
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,173.12,124.15
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,104.42,57.29
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,37.72,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,21.46,12.05
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,32.23,22.81
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,47.74,28.18
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,96.14,52.98
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,148.22,90.78
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,206.99,139.36
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,268.27,192.91
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,330.81,247.58
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,391.1,299.76
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,453.3,351.95
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,513.17,400.79
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,574.75,449.16
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,631.1,491.22
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,686.73,531.14
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,737.77,566.84
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,787.14,598.65
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,832.17,625.56
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,874.85,650.19
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,912.36,673.73
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,946.94,695.1
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,976.19,711.39
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1002.08,725.35
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1022.07,736.87
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1038.42,746.09
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1049.13,750.29
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1056.03,752.19
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1057.11,752.04
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1054.35,749.65
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1045.3,742.56
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,1032.49,733.34
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,1013.12,722.51
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,990.26,709.59
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,961.23,691.96
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,929.14,672.43
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,891.06,648.97
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,850.52,623.8
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,803.47,594.11
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,759.02,565.88
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,704.03,530.66
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,648.51,493.93
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,586.44,450.31
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,525.26,405.75
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,458.19,356.14
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,392.83,305.51
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,317.47,244.58
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,249.22,187.12
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,169.06,120.25
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,101.86,56.95
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,36.6,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,11.6,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,21.7,12.32
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,31.03,21.51
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,48.71,27.21
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,98.49,53.11
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,152.1,92.32
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,214.24,143.6
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,272.94,194.64
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,335.22,248.55
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,396.29,300.09
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,459.07,351.13
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,518.85,399.36
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,580.3,447.18
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,636.55,489.69
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,691.95,530.29
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,743.34,567.51
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,793.01,601.51
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,837.93,630.9
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,880.42,658.36
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,918.1,683.45
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,952.83,706.51
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,982.14,724.58
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1008.08,740.59
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1028.13,753.85
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1044.52,764.83
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1055.22,771.08
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1062.08,774.97
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1062.59,776.01
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1059.23,774.68
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1050.08,769.69
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,1037.17,762.36
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,1017.61,751.48
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,994.55,738.33
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,964.93,719.66
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,932.28,698.93
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,894.11,675.06
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,853.5,649.33
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,806.02,617.25
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,761.19,586.83
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,706.08,549.29
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,650.44,510.57
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,587.23,462.87
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,525.14,414.76
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,458.2,362.38
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,392.96,309.48
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,317.22,246.73
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,248.83,188.19
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,169.07,121.04
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,102.51,59.05
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,36.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.84,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,30.85,20.02
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.9,37.0
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,68.18,46.59
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,111.03,72.91
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,148.82,103.46
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,186.13,135.93
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,230.18,173.56
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,274.41,210.99
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,346.69,267.76
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,445.4,347.13
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,504.19,396.42
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,563.86,445.35
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,560.82,441.03
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,534.51,416.92
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,649.0,509.06
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,781.78,610.92
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,829.4,642.84
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,875.33,673.48
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,915.46,699.18
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,952.88,722.65
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,987.32,744.08
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1018.85,763.35
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1041.43,777.64
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1060.36,789.5
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,1007.18,752.99
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,938.28,701.68
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,1019.94,761.83
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1085.13,804.99
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1078.31,798.62
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1067.43,790.17
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1048.07,779.41
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,1025.02,766.25
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,991.02,744.15
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,954.5,720.35
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,915.06,693.82
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,873.09,665.48
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,827.54,634.81
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,779.76,602.32
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,727.92,566.8
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,671.23,527.64
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,609.4,481.66
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,547.96,434.55
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,478.33,379.7
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,411.67,325.21
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,336.79,262.54
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,270.33,204.72
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,188.45,135.34
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,120.21,71.15
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,43.35,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.98,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,31.25,20.68
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,45.92,34.48
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,69.84,48.99
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,106.57,74.0
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,145.18,103.8
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,186.63,137.45
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,234.97,176.17
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,287.72,218.69
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,367.52,280.43
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,472.85,362.76
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,534.67,412.28
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,594.62,458.91
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,651.7,501.01
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,708.2,541.17
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,759.7,576.27
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,809.36,608.21
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,853.62,636.14
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,895.15,661.89
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,932.23,685.73
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,966.26,707.46
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,989.5,720.6
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1008.51,731.04
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1028.03,742.71
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1043.99,752.1
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,1002.93,725.12
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,946.54,684.8
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,942.73,682.11
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,936.3,677.36
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,912.35,661.11
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,886.27,643.59
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,855.83,623.43
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,823.44,601.95
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,820.63,602.24
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,815.46,600.65
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,796.01,588.95
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,771.52,573.64
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,748.21,558.84
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,716.38,538.14
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,619.57,470.23
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,526.02,402.06
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,469.47,361.35
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,415.26,321.07
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,358.62,279.18
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,303.72,236.88
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,243.49,188.37
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,188.0,142.21
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,127.16,91.63
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,74.82,44.89
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,26.46,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.56,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,33.21,22.61
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.54,33.62
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,68.83,44.9
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,114.18,72.59
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,156.09,106.53
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,196.16,141.62
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,247.37,184.02
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,306.79,233.87
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,371.54,288.03
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,444.4,348.24
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,480.58,378.32
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,506.55,398.68
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,541.61,424.73
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,570.98,445.34
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,595.16,461.14
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,614.69,472.88
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,615.27,470.2
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,608.74,462.2
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,641.11,485.25
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,671.39,506.46
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,697.75,523.87
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,723.75,540.82
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,721.91,537.86
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,712.75,530.02
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,735.61,544.8
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,751.85,555.14
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,646.99,479.41
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,539.9,400.99
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,549.97,409.37
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,567.84,422.74
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,484.18,362.29
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,409.54,307.59
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,519.15,392.16
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,623.33,470.2
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,503.37,382.58
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,388.55,296.94
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,461.32,356.26
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,524.04,406.45
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,576.28,450.34
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,607.26,477.56
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,544.29,429.74
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,483.18,382.58
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,415.55,329.86
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,349.92,277.07
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,275.36,215.77
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,209.48,160.29
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,138.99,101.34
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,80.06,49.55
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,28.54,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.33,1.6
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,36.51,25.49
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,55.93,43.49
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,73.99,52.94
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,107.94,75.41
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,116.18,86.82
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,110.01,86.54
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,100.69,78.41
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,90.71,69.77
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,196.22,154.29
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,308.69,242.46
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,173.38,135.45
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,24.17,14.15
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,117.0,89.18
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,209.52,161.75
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,310.29,239.47
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,414.66,317.77
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,281.75,215.9
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,143.3,107.75
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,118.24,88.16
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,93.1,68.33
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,86.32,62.83
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,79.54,57.35
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,396.05,304.46
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,721.57,541.05
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,780.59,583.35
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,844.83,629.86
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,931.09,696.01
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,1008.41,749.83
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,997.65,741.56
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,983.63,731.78
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,963.38,720.46
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,940.11,707.12
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,645.52,495.61
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,340.94,259.37
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,593.4,460.8
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,800.86,617.46
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,754.04,584.31
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,706.24,551.11
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,650.89,511.37
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,595.84,471.03
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,535.09,424.69
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,475.84,378.43
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,405.55,322.72
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,342.46,271.31
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,272.83,213.52
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,210.35,160.44
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,139.95,101.58
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,77.42,47.92
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,29.3,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,19.3,4.48
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,35.56,24.59
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.28,36.54
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,74.75,48.45
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,119.87,76.64
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,93.53,63.33
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,44.43,31.58
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.36,58.68
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,109.5,84.64
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,110.26,84.59
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,110.92,84.49
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,130.57,99.74
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,150.28,114.85
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,202.55,155.16
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,255.77,195.39
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,230.33,175.0
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,204.17,154.23
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,239.47,180.77
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,275.15,207.22
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,521.25,397.93
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,778.15,587.86
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,796.19,600.36
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,813.14,613.07
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,617.84,468.44
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,407.09,306.82
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,404.82,305.45
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,402.3,303.49
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,266.22,201.24
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,138.29,102.88
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,134.86,100.37
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,131.43,97.77
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,277.1,210.98
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,422.67,321.0
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,360.2,273.72
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,290.55,220.92
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,352.86,270.09
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,405.98,311.76
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,328.16,252.54
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,245.58,188.86
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,212.89,164.21
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,180.71,139.56
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,156.66,120.84
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,133.06,102.29
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,112.07,85.88
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,91.03,69.1
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,141.93,110.19
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,177.8,135.89
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,114.74,83.36
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,56.25,34.41
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,22.78,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.67,1.68
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,14.46,6.9
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,21.22,12.07
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,27.99,17.74
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,100.2,68.08
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,205.67,146.4
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,238.1,178.36
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,254.88,195.4
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,309.53,237.64
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,374.56,287.88
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,452.65,348.32
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,549.72,422.62
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,604.01,463.1
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,661.26,504.76
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,710.23,538.49
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,758.21,570.19
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,803.72,598.58
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,848.25,625.68
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,884.65,646.47
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,915.38,663.07
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,945.74,679.37
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,973.43,693.58
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,993.16,704.33
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,1009.59,712.97
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,664.45,484.83
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,276.36,200.18
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,672.23,494.3
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,1030.39,725.11
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,1023.47,717.78
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,1012.85,711.98
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,994.55,701.01
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,972.89,688.1
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,944.8,671.71
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,913.81,653.51
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,875.91,631.6
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,840.45,611.13
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,709.58,524.35
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,585.21,435.36
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,625.39,469.14
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,642.32,484.59
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,582.69,441.15
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,523.69,397.61
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,457.28,348.45
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,392.51,298.67
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,319.27,240.24
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,252.78,185.43
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,175.54,122.7
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,111.59,68.46
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,40.5,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.45,7.45
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,32.84,22.81
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,45.53,34.69
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,68.92,48.36
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,82.91,64.8
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,74.02,57.13
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.28
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,74.46,56.91
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,85.07,65.35
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,94.19,72.46
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,103.33,79.5
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,110.11,84.56
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,116.89,89.6
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,124.65,95.38
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,132.44,101.15
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,80.39,59.28
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,28.07,17.07
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,126.49,95.61
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,225.35,172.1
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,232.7,177.37
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,240.07,182.86
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,263.99,200.61
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,288.09,218.3
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,183.83,138.72
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,79.57,57.46
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,114.21,84.63
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,149.03,111.52
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,301.65,228.58
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,454.56,341.58
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,378.89,285.57
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,296.36,224.19
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,281.96,213.81
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,267.53,203.21
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,205.65,156.1
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,144.36,108.72
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,132.01,99.36
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,119.65,89.9
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,74.51,54.3
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,29.96,18.64
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,58.01,41.53
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,86.15,64.57
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,49.76,35.27
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,13.51,5.55
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.57,4.0
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.64,2.42
