Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,12.8,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,26.02,16.52
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,32.83,23.19
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,47.95,29.06
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,92.26,50.06
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,144.37,86.4
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,198.76,130.21
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,260.55,181.74
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,318.52,231.35
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,379.23,282.27
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,437.88,329.97
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,497.49,376.7
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,554.48,421.02
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,612.95,465.01
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,665.76,502.84
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,717.46,538.77
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,765.38,570.09
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,811.51,599.65
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,853.38,625.35
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,892.74,649.18
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,927.06,670.25
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,958.5,689.42
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,985.05,704.07
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,1008.38,716.69
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1026.48,727.48
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,1041.11,736.27
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,1048.77,741.6
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1052.8,744.91
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,1052.69,745.81
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,1048.94,744.63
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,1038.15,739.2
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1023.87,731.74
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,1004.65,721.83
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,982.17,709.81
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,953.24,693.55
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,921.47,675.3
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,883.91,653.86
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,848.8,633.78
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,803.09,605.22
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,755.78,575.09
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,701.68,539.83
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,647.17,503.05
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,586.38,458.4
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,528.36,414.52
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,462.5,364.41
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,399.68,314.82
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,328.15,256.22
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,262.97,201.14
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,190.81,140.63
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,129.55,88.6
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,56.43,20.74
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,18.1,3.3
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,35.14,24.23
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,52.61,40.37
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,74.54,54.21
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,104.89,71.05
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,140.96,95.34
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,149.59,110.84
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,140.39,110.13
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,124.33,96.65
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,106.87,82.06
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,152.42,118.2
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,198.54,154.09
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,250.06,194.04
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,305.44,236.49
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,330.79,254.89
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,356.44,273.41
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,398.66,304.93
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,442.27,337.14
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,448.76,340.57
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,454.5,343.55
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,378.69,286.87
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,298.19,226.0
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,397.36,300.14
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,496.18,371.65
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,358.12,269.83
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,215.5,162.28
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,278.87,210.65
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,342.8,258.4
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,257.69,194.47
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,172.76,129.8
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,220.74,166.91
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,269.06,203.75
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,505.96,385.78
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,733.72,551.02
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,811.65,611.8
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,868.76,655.01
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,712.18,542.54
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,553.9,422.96
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,458.47,352.53
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,360.6,278.3
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,494.7,387.72
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,600.22,471.12
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,541.81,426.6
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,484.78,382.93
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,420.88,333.21
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,358.28,283.14
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,292.24,229.01
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,232.16,178.42
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,165.25,122.33
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,108.43,74.66
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,49.6,19.88
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.26,3.47
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,32.25,21.47
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,42.59,31.13
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,61.97,40.04
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,91.72,62.8
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,102.22,78.74
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,151.94,113.88
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,219.03,163.93
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,279.07,207.88
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,364.85,274.34
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,329.76,252.46
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,264.58,202.49
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,336.47,257.05
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,413.37,314.33
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,421.5,318.78
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,427.1,321.27
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,588.5,447.2
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,777.37,586.76
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,816.99,611.21
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,854.48,634.74
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,887.23,656.13
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,917.51,675.8
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,944.11,691.85
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,972.19,708.85
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,989.32,719.51
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1003.2,728.17
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,1009.83,732.47
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,1013.04,734.71
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,1012.35,734.27
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,1008.26,731.77
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,996.38,724.31
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,981.32,714.93
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,967.44,706.45
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,944.56,692.09
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,914.49,673.28
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,882.05,652.86
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,844.64,628.53
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,805.28,602.78
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,581.04,441.41
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,358.94,271.36
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,505.06,388.83
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,606.03,468.45
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,547.01,424.07
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,489.43,380.55
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,425.29,331.43
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,364.59,283.54
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,294.73,227.3
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,233.82,176.84
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,167.45,122.02
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,111.29,75.56
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,50.95,21.56
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.54,5.78
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.78,22.84
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.3,35.2
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,69.7,46.81
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,88.53,61.29
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,90.93,69.54
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,100.87,77.32
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,110.71,84.85
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,215.34,162.09
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,365.52,277.74
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,418.71,321.45
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,474.29,366.28
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,470.07,362.67
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,444.32,340.32
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,551.06,424.11
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,681.77,523.99
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,727.52,557.33
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,772.16,589.69
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,811.07,615.5
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,848.05,639.78
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,880.0,661.5
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,909.63,681.61
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,935.62,697.8
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,959.13,712.29
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,852.04,633.19
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,724.1,534.25
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,620.35,459.31
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,507.69,376.23
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,646.32,480.36
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,784.7,580.69
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,643.6,478.25
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,502.57,373.98
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,580.14,433.2
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,646.86,483.29
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,637.51,477.95
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,634.41,477.22
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,557.07,421.73
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,490.21,373.03
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,399.99,305.74
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,320.8,245.54
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,324.09,250.08
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,331.48,257.38
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,275.74,214.51
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,228.52,177.82
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,193.52,150.7
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,160.06,124.36
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,173.07,134.52
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,174.76,133.97
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,118.2,87.56
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,66.6,45.51
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,31.4,13.06
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,17.37,6.04
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,34.52,24.09
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,41.6,31.07
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,62.61,38.59
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,107.18,62.51
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,159.78,100.82
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,213.84,145.23
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,274.57,197.28
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,336.91,251.21
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,399.34,304.03
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,459.74,353.06
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,521.86,401.35
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,580.34,446.59
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,640.22,491.17
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,694.86,529.73
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,748.55,565.99
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,797.47,596.64
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,844.47,625.35
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,886.72,650.67
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,926.46,673.96
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,960.85,695.27
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,992.18,714.56
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1019.27,729.66
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1043.09,742.66
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1060.63,753.24
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1074.57,761.71
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1082.33,764.94
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1086.34,766.01
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1085.57,765.28
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1081.03,762.38
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,1070.23,756.33
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,1055.77,748.17
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,1035.28,736.76
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,1011.39,723.3
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,980.61,704.6
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,946.96,684.11
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,908.2,658.76
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,867.07,631.83
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,819.93,601.32
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,775.36,572.34
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,721.2,536.59
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,666.48,500.05
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,603.93,455.85
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,542.51,411.3
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,477.91,363.47
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,414.67,315.06
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,342.34,258.31
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,276.29,204.72
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,203.05,145.6
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,140.6,94.34
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,63.36,29.91
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,16.9,6.39
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,33.6,23.39
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,43.07,32.28
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,66.91,42.25
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,108.81,65.29
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,158.35,101.07
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,209.51,142.59
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,266.06,190.12
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,321.47,237.86
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,379.79,287.26
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,436.28,333.72
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,496.41,381.51
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,551.71,425.4
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,607.23,468.28
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,659.01,506.67
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,710.12,543.58
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,756.98,575.27
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,801.49,604.1
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,841.65,629.76
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,879.5,653.6
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,912.09,674.79
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,941.97,694.12
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,966.28,709.97
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,987.46,723.83
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,1004.0,734.17
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,1017.32,742.47
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,1021.35,743.61
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,1028.19,746.76
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,1025.16,744.76
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,1018.72,740.73
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,1002.83,730.65
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,983.96,718.77
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,841.69,620.78
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,697.43,514.28
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,558.33,415.37
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,423.16,315.94
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,496.63,374.07
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,556.14,420.81
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,485.02,368.51
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,416.92,318.13
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,396.41,304.89
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,373.99,289.73
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,364.65,284.25
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,356.03,278.6
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,295.57,231.58
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,246.73,193.02
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,209.45,162.83
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,172.68,132.19
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,117.54,87.14
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,66.8,45.78
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,33.68,15.84
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.25,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,21.75,10.0
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,39.02,27.24
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,57.78,43.96
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,84.75,59.76
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,118.52,85.61
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,144.99,109.02
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,172.77,130.47
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,206.0,156.53
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,187.95,143.93
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,160.12,122.52
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,215.57,165.2
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,270.79,207.09
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,204.11,155.27
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,133.17,99.61
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,140.64,105.05
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,148.21,110.5
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,243.42,183.45
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,339.88,255.65
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,563.58,427.29
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,807.33,604.19
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,769.76,571.86
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,720.4,532.18
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,644.58,475.21
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,562.06,412.89
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,392.83,291.24
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,218.44,161.57
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,467.14,348.22
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,711.63,521.4
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,715.06,522.89
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,717.4,524.8
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,753.0,551.19
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,779.32,571.08
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,674.55,497.45
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,579.48,429.34
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,571.86,425.44
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,562.87,420.22
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,607.08,455.25
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,636.38,479.13
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,544.63,411.83
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,451.1,342.63
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,464.83,354.67
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,475.91,364.15
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,396.19,305.41
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,317.73,246.63
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,262.8,204.22
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,209.58,162.57
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,181.85,140.49
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,156.33,119.21
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,103.65,76.48
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,51.06,33.96
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,25.12,10.91
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.12,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,22.13,11.17
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.49,26.85
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.22,36.03
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,72.58,46.68
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,115.1,71.66
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,165.15,108.74
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,215.48,149.93
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,271.6,197.41
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,326.69,245.06
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,384.83,294.37
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,441.65,341.01
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,500.66,387.84
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,557.17,431.64
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,611.79,472.54
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,615.53,471.58
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,601.47,456.47
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,698.22,530.1
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,808.57,608.16
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,850.43,632.58
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,890.34,655.54
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,924.23,674.79
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,955.43,691.72
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,981.8,704.19
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,1005.2,714.35
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,1022.62,723.3
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,1036.7,730.18
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,1045.39,732.32
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,1050.58,732.39
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,1050.24,732.43
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,1046.35,730.51
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,1036.39,725.95
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,1022.94,719.38
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,1003.68,707.73
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,981.21,694.24
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,953.55,678.37
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,922.95,660.66
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,885.8,638.01
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,850.96,616.8
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,806.47,589.12
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,760.29,560.13
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,706.83,525.84
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,652.88,490.42
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,594.79,449.78
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,538.8,409.39
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,473.3,361.52
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,410.59,313.94
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,342.19,260.49
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,279.15,209.2
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,207.64,150.94
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,146.32,100.08
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,78.55,42.53
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,18.74,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,22.06,11.45
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,34.94,24.59
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,43.55,32.62
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,69.78,42.89
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,90.3,60.95
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,87.61,67.58
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,145.52,111.42
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,218.82,168.05
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,186.52,144.88
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,146.1,113.62
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,147.08,113.83
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,147.93,113.92
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,228.1,176.67
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,308.22,237.85
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,200.7,153.83
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,88.16,64.76
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,275.17,211.39
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,465.76,354.13
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,505.1,382.34
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,546.77,412.52
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,601.65,452.8
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,658.54,494.0
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,659.39,492.61
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,658.9,490.55
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,531.29,397.86
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,404.12,303.25
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,379.78,285.7
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,360.53,271.54
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,572.09,431.6
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,778.44,580.2
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,779.66,581.28
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,779.1,582.33
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,865.7,652.42
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,933.9,704.87
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,899.63,682.21
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,860.68,656.77
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,796.78,611.76
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,732.38,565.03
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,653.18,506.79
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,571.7,445.97
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,506.22,397.59
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,443.99,350.72
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,410.19,325.76
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,374.19,298.36
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,321.81,257.02
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,273.01,217.77
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,221.81,175.61
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,169.9,132.25
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,121.15,91.46
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,77.04,54.57
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,40.34,22.18
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.71,0.48
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,13.5,6.18
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,21.22,13.31
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,28.95,19.21
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,38.14,27.14
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,47.33,34.96
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,56.05,42.18
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,64.77,49.29
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,70.11,53.57
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,75.45,57.83
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,92.37,71.55
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,109.11,84.95
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,69.68,52.23
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.28
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,58.57,42.84
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,87.19,66.19
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,90.58,68.81
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,93.98,71.45
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,125.62,97.04
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,157.46,122.56
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,167.75,130.7
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,178.15,138.93
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,180.38,140.39
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,182.62,141.88
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,391.97,306.74
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,603.53,465.65
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,417.13,324.78
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,225.81,175.72
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,456.62,357.87
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,680.23,525.44
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,452.64,353.2
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,215.23,167.15
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,219.17,170.78
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,223.11,174.07
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,243.46,190.0
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,263.9,205.92
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,185.25,144.14
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,107.73,82.22
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,134.39,104.04
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,161.44,126.09
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,146.2,114.36
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,131.0,102.61
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,107.12,83.43
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,83.3,64.07
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,71.55,54.64
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,59.92,45.15
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,178.83,144.18
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,260.67,205.48
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,191.4,145.5
