Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,0.96
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,36.14,24.78
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,57.21,44.02
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,77.21,61.92
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,109.52,79.16
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,148.08,106.2
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,192.18,139.55
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,236.3,174.09
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,284.78,212.43
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,332.51,250.59
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,381.07,288.92
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,429.33,326.36
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,479.32,364.14
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,526.64,398.92
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,575.12,433.58
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,621.28,465.85
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,668.38,497.96
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,710.26,526.23
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,751.15,553.21
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,788.33,576.66
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,824.9,599.23
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,816.98,589.9
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,801.1,575.59
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,872.02,624.93
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,945.49,672.19
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,961.02,680.34
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,973.84,687.45
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,826.5,587.53
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,664.85,473.43
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,601.23,431.28
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,529.98,382.33
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,646.22,466.06
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,760.07,544.19
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,743.93,533.41
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,726.31,522.87
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,697.27,504.73
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,666.98,485.7
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,707.47,517.34
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,732.52,537.75
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,695.93,514.25
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,657.07,489.35
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,569.81,428.28
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,483.47,366.65
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,438.89,335.27
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,394.04,302.65
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,367.74,283.46
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,339.44,261.77
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,279.25,214.41
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,223.91,170.05
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,165.51,123.23
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,113.78,81.39
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,63.05,40.41
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,19.92,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,8.76,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,16.41,2.89
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,35.51,24.0
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,51.63,38.74
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,70.16,55.13
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,97.84,71.87
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,127.14,93.3
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,159.38,117.79
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,182.5,137.22
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,204.82,155.29
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,241.56,183.31
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,277.61,210.54
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,263.54,199.56
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,243.48,183.63
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,251.17,188.99
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,258.49,193.93
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,257.8,192.98
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,256.76,191.83
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,315.16,234.54
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,375.85,277.67
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,353.03,260.36
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,328.44,242.22
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,301.35,222.77
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,273.82,202.88
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,309.01,228.28
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,344.46,253.11
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,377.2,275.9
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,415.16,302.03
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,342.28,250.51
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,274.02,201.94
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,248.07,192.33
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,222.01,165.37
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,144.71,107.33
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,67.88,48.01
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,54.76,37.95
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,41.65,27.7
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,33.89,21.56
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,26.13,15.39
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,51.3,35.69
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,76.49,56.0
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,105.75,79.43
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,135.48,103.17
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,134.12,102.56
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,132.82,102.07
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,91.08,68.9
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,50.25,35.88
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,43.47,30.53
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,36.69,25.07
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,30.4,19.88
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,24.12,14.61
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,17.84,9.29
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,11.57,3.93
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.74,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,2.14
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,33.56,23.15
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,52.74,40.9
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,69.45,56.12
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,92.07,71.08
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,111.28,87.08
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,132.59,105.0
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,162.15,128.2
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,197.48,156.01
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,238.04,187.72
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,278.95,219.49
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,309.19,242.71
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,335.98,262.78
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,399.75,311.42
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,472.69,366.1
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,477.78,367.79
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,478.15,365.89
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,479.98,366.13
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,479.76,364.73
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,474.54,359.41
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,467.87,353.06
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,396.11,299.69
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,320.23,242.7
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,316.79,239.76
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,313.22,236.51
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,331.57,250.08
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,349.99,263.57
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,398.56,298.71
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,443.21,330.33
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,359.38,281.07
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,270.46,203.7
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,307.34,231.77
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,344.41,259.35
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,376.83,284.16
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,402.44,303.99
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,463.23,350.48
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,529.58,400.04
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,486.7,369.04
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,436.82,333.25
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,386.76,296.72
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,337.72,260.37
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,269.85,209.26
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,198.96,154.59
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,139.02,107.55
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,80.28,60.4
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,69.61,52.06
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,58.95,43.54
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,48.78,35.2
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,38.62,26.73
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,28.95,18.59
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,19.29,10.35
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,12.05,4.01
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.82,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.46,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.23
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,35.26,24.24
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,52.0,39.61
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,70.63,56.26
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,94.31,71.47
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,110.13,84.81
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,126.45,98.84
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,106.04,81.96
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,83.13,63.03
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,72.05,53.75
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,60.92,44.47
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,100.01,75.88
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,138.53,106.23
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,141.39,107.94
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,144.27,109.72
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,149.9,113.69
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,155.62,117.72
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,156.74,118.37
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,157.88,119.08
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,281.66,213.64
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,407.14,305.72
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,363.7,272.28
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,317.3,237.2
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,352.64,262.67
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,391.69,290.16
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,416.71,308.14
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,441.93,326.26
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,521.82,384.22
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,602.46,441.42
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,415.17,320.13
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,223.96,166.97
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,376.95,281.77
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,527.67,389.86
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,488.22,362.14
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,448.77,334.86
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,465.27,348.42
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,480.63,360.96
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,557.08,420.79
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,625.74,473.81
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,585.83,445.93
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,545.48,417.84
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,594.94,460.61
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,623.33,486.72
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,569.8,447.71
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,516.52,408.12
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,455.93,361.45
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,397.94,315.41
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,338.12,266.06
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,281.6,218.03
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,216.62,163.44
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,158.63,114.17
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,100.0,65.44
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,49.61,14.64
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,18.14,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.64,0.45
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,23.16,14.07
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,36.7,26.37
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,52.61,40.58
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,68.48,51.77
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,49.75,36.14
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,29.93,19.49
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,53.15,38.67
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,76.4,57.55
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,120.98,93.34
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,165.4,128.26
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,155.55,119.74
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,145.13,110.92
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,154.74,117.96
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,164.51,125.07
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,173.96,131.9
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,183.55,138.8
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,209.34,158.39
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,235.41,178.01
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,266.56,201.29
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,297.99,224.57
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,382.04,286.84
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,467.07,348.27
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,483.65,358.88
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,500.29,369.79
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,548.36,404.25
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,597.08,438.59
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,589.46,432.92
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,581.2,427.17
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,625.84,474.93
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,664.12,487.27
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,654.68,480.09
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,644.38,472.69
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,797.31,589.73
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,923.29,680.45
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,897.23,663.41
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,868.54,645.86
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,833.07,623.27
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,798.53,601.23
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,680.47,517.68
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,570.33,435.67
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,598.26,461.76
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,608.49,473.64
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,522.71,409.05
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,448.33,352.06
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,394.09,310.77
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,342.1,270.01
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,286.19,224.69
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,234.09,181.45
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,174.18,131.83
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,124.97,90.57
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,75.61,50.02
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,30.62,8.9
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,13.03,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.93,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.71,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,17.85,9.7
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,27.99,19.06
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,40.56,30.44
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,53.14,39.49
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,66.56,50.79
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,79.81,61.76
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,120.53,94.96
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,161.92,128.1
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,210.53,165.98
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,266.51,209.42
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,297.52,233.0
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,329.06,256.64
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,251.17,195.76
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,167.02,128.87
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,250.62,194.09
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,333.89,257.07
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,269.62,206.92
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,203.14,155.08
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,307.94,235.01
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,414.48,313.29
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,426.92,321.63
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,439.35,330.34
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,491.14,367.42
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,543.99,404.42
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,549.15,407.93
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,554.05,411.55
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,397.68,298.04
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,236.52,177.49
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,452.22,340.01
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,660.96,488.0
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,641.57,473.59
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,621.51,460.16
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,657.1,488.05
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,697.24,518.5
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,560.57,420.5
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,427.52,322.48
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,354.27,269.58
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,275.75,211.01
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,275.68,211.92
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,281.74,217.33
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,260.7,202.13
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,239.65,186.79
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,251.27,197.34
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,260.1,205.37
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,227.06,179.8
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,194.71,154.35
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,161.3,127.49
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,128.8,100.83
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,97.2,74.48
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,67.09,49.15
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,41.56,27.44
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,16.41,3.56
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,8.36,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,9.16,2.24
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,14.46,7.14
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,20.26,12.44
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,26.05,16.62
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,26.06,16.62
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,26.06,16.57
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,24.14,14.73
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,32.86,21.87
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,42.06,29.36
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,51.26,36.78
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,63.87,46.99
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,76.49,57.14
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,101.14,76.95
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,125.69,96.47
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,128.65,98.58
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,131.61,100.72
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,177.7,136.78
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,224.27,172.21
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,379.64,289.73
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,537.69,402.68
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,746.2,557.07
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,958.73,699.01
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,818.68,598.51
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,658.63,480.36
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,754.1,549.52
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,845.64,611.58
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,602.99,443.9
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,340.88,253.6
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,331.15,247.69
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,321.32,240.31
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,379.93,283.74
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,432.41,321.78
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,375.0,279.79
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,311.12,233.16
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,308.62,232.88
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,312.89,237.31
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,275.43,209.86
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,245.16,187.61
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,307.73,238.34
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,366.21,285.02
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,408.47,320.58
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,436.98,344.65
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,386.16,305.78
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,336.66,267.16
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,313.35,247.38
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,284.81,221.36
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,220.67,167.15
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,163.14,118.06
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,103.79,68.94
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,53.73,21.85
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,19.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.39,7.95
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.41,20.56
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,40.84,30.32
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.35,23.1
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,32.82,22.23
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,51.69,38.05
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,70.58,53.57
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,108.67,84.44
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,146.82,114.56
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,145.88,113.13
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,144.4,111.39
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,172.06,132.32
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,200.3,153.23
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,216.22,165.02
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,232.32,176.92
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,259.0,196.46
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,286.03,216.01
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,344.07,258.32
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,404.98,301.69
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,627.66,470.1
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,872.93,637.57
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,904.48,654.84
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,933.48,672.64
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,959.24,687.63
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,982.33,700.93
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,998.2,710.47
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,1010.96,718.23
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,1018.08,722.59
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,1021.94,725.09
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,1020.52,724.46
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,1015.77,721.93
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,1004.76,714.23
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,990.58,704.73
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,971.31,693.54
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,949.11,680.58
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,922.05,665.11
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,897.28,651.07
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,861.4,630.87
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,823.46,609.06
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,779.32,581.49
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,734.0,552.71
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,684.33,520.07
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,635.91,487.06
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,579.64,446.95
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,524.36,406.43
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,464.31,361.37
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,406.72,316.77
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,343.32,266.36
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,284.43,218.04
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,220.54,164.95
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,163.13,116.67
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,103.72,68.21
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,53.87,22.9
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,19.67,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.63,8.81
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,38.99,27.3
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,57.76,44.14
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,72.35,57.1
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,93.29,70.88
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,100.39,76.84
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,105.97,81.53
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,143.15,110.48
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,178.87,137.88
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,218.3,167.81
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,260.43,199.55
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,292.37,223.23
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,325.13,247.22
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,405.78,308.07
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,497.27,375.99
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,509.45,382.62
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,518.19,386.67
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,561.81,417.64
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,606.41,448.72
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,476.22,354.13
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,334.07,248.24
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,276.22,205.91
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,217.64,162.18
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,397.42,295.51
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,579.51,422.88
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,701.92,509.71
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,821.43,592.17
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,712.87,515.11
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,590.79,428.44
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,581.45,422.93
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,571.58,416.38
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,445.79,327.39
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,314.29,232.0
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,549.86,407.73
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,760.75,555.65
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,736.91,539.13
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,711.72,523.35
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,738.53,546.23
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,750.66,558.73
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,607.02,455.69
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,476.47,359.2
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,531.45,404.84
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,573.07,439.08
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,519.14,399.74
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,466.55,361.0
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,408.63,317.68
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,349.05,272.02
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,288.1,224.11
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,232.39,179.33
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,175.17,132.7
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,123.86,90.59
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,72.19,48.62
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,28.38,11.24
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,12.3,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,9.34,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,18.34,7.34
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,38.01,26.33
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,57.11,43.42
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,73.89,58.19
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,96.93,72.58
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,129.06,93.2
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,174.57,125.02
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,213.25,157.08
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,251.03,188.14
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,299.08,225.93
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,352.38,267.66
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,351.49,267.86
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,336.36,255.62
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,394.42,299.18
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,460.36,347.76
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,392.72,295.94
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,316.47,237.1
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,276.38,207.15
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,233.46,174.72
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,214.6,160.14
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,195.51,145.34
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,194.52,144.52
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,193.49,143.66
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,189.05,140.23
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,184.53,136.78
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,241.42,179.52
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,298.7,221.83
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,468.93,346.44
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,643.37,468.03
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,817.95,597.05
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,980.26,710.06
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,970.79,703.44
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,958.38,696.4
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,728.01,536.69
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,487.17,358.8
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,552.9,409.6
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,607.45,450.69
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,606.93,451.8
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,596.34,446.2
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,599.52,451.66
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,603.39,457.24
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,550.48,420.68
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,504.24,388.35
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,503.33,389.68
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,487.4,379.03
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,428.73,334.47
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,373.0,291.19
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,310.37,241.05
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,253.46,194.57
