Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,189.76,142.65
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,137.5,99.58
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,85.04,57.03
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,39.39,17.96
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,15.73,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.95,9.4
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.54,22.6
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,45.47,33.48
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,57.32,43.98
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,96.15,58.85
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,94.42,62.89
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,68.64,50.86
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,79.7,59.58
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,90.65,68.05
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,101.64,76.41
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,112.65,84.7
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,123.21,92.54
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,133.8,100.33
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,115.41,85.69
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,96.8,70.95
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,102.1,74.79
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,107.42,78.6
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,112.28,82.21
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,117.15,85.83
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,120.58,88.18
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,124.03,90.54
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,123.13,89.76
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,122.23,89.01
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,240.48,178.7
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,359.82,266.58
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,302.51,224.27
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,244.75,181.59
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,206.79,152.92
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,168.67,123.95
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,189.36,139.72
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,210.09,155.41
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,368.92,274.03
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,525.95,387.07
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,741.75,549.95
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,922.79,678.47
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,799.63,591.29
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,676.9,500.55
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,618.97,461.2
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,555.25,416.77
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,473.71,357.42
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,388.92,294.64
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,512.95,395.01
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,610.55,472.38
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,511.26,397.05
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,419.75,326.95
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,369.21,288.77
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,320.78,251.13
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,268.07,208.83
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,218.8,168.5
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,167.53,126.45
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,121.35,88.24
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,73.97,49.66
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,35.25,16.47
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,15.1,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,24.64,12.27
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,40.15,28.17
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,56.32,42.77
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,66.64,51.99
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,94.07,59.99
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,138.03,95.53
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,170.63,124.61
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,178.56,134.87
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,178.28,137.23
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,224.9,172.61
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,279.58,214.04
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,324.61,247.91
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,376.49,286.72
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,408.5,310.61
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,440.74,334.43
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,463.83,350.13
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,485.28,364.31
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,510.25,382.14
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,535.58,400.08
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,624.26,464.71
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,719.81,532.39
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,743.19,549.32
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,766.9,566.83
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,568.04,422.11
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,352.0,259.39
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,357.8,264.21
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,360.67,266.4
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,384.42,283.61
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,408.24,300.77
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,418.93,308.55
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,429.51,316.33
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,467.72,344.45
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,505.71,372.13
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,620.03,457.32
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,730.02,537.07
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,729.91,538.79
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,732.7,542.95
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,668.63,498.58
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,612.91,459.62
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,561.04,422.91
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,503.39,381.64
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,509.95,389.75
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,503.1,387.53
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,442.25,342.0
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,384.56,298.36
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,333.66,259.72
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,281.83,219.69
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,231.48,179.83
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,184.79,142.31
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,138.79,105.18
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,93.42,68.31
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,55.23,37.16
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,19.31,7.45
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.42,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,8.67,0.7
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,19.78,10.99
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,30.89,20.89
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,43.47,31.91
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,56.05,40.55
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,103.47,77.35
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,156.47,118.11
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,122.17,92.05
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,80.28,59.42
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,67.69,49.11
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,55.11,38.85
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,114.22,85.56
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,172.54,130.6
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,161.72,121.79
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,150.58,112.88
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,192.36,144.66
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,234.64,176.26
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,202.6,151.59
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,170.0,126.55
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,179.38,133.35
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,188.84,140.12
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,222.43,165.32
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,256.27,190.48
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,402.9,299.01
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,551.0,404.6
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,499.79,367.03
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,447.17,328.91
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,430.4,316.37
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,413.2,303.43
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,461.77,338.84
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,510.49,373.82
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,503.7,369.19
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,496.56,364.59
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,503.42,370.29
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,509.64,375.52
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,441.36,326.56
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,373.83,277.63
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,328.65,245.09
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,277.57,207.65
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,252.64,189.54
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,227.87,171.33
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,259.99,196.87
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,285.46,217.17
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,279.03,213.4
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,270.59,207.94
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,236.66,182.36
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,203.6,157.06
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,169.36,130.35
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,136.2,103.99
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,103.85,77.86
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,73.04,52.74
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,45.21,29.79
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,20.28,8.31
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.86,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,15.44,5.72
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,37.32,25.6
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,58.06,43.91
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,74.91,55.5
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,97.87,72.81
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,56.85,40.04
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.79,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,6.27,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.76,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,75.44,55.15
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,142.55,107.99
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,128.4,96.46
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,113.89,84.81
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,158.97,120.04
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,204.44,155.18
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,215.34,163.22
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,226.33,171.37
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,418.01,318.81
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,621.45,468.0
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,648.39,485.95
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,675.05,504.35
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,644.7,479.96
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,609.9,452.55
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,763.73,568.57
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,923.52,682.95
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,938.86,692.09
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,951.74,701.25
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,885.17,651.77
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,810.56,595.36
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,752.68,554.09
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,687.8,507.29
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,678.78,501.21
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,668.8,494.26
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,640.67,474.32
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,612.09,454.08
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,733.68,548.23
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,832.55,623.89
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,699.23,524.93
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,564.49,423.98
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,499.11,376.48
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,436.21,330.0
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,336.93,256.33
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,248.71,189.33
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,286.52,220.62
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,323.38,250.17
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,281.92,218.56
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,242.76,188.44
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,202.7,157.17
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,160.35,123.43
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,121.68,92.12
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,85.38,62.45
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,51.64,34.75
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,19.31,7.9
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.94,12.17
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,44.43,31.68
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,64.15,49.29
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,61.95,44.8
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,62.48,45.81
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,93.92,71.26
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,125.9,96.77
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,73.96,54.55
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,17.38,8.51
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,74.47,54.6
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,130.45,98.96
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,230.95,177.05
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,338.05,258.59
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,366.38,279.53
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,394.85,300.47
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,305.47,231.79
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,210.15,157.82
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,219.37,164.69
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,228.62,171.45
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,236.8,177.1
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,245.07,182.81
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,305.82,227.87
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,367.1,272.5
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,332.46,246.19
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,297.36,219.8
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,308.3,227.69
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,319.22,235.46
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,286.79,211.55
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,254.14,187.48
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,290.37,214.07
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,326.76,240.23
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,380.77,278.93
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,429.6,313.12
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,477.37,346.9
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,524.32,379.26
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,563.31,406.57
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,592.24,426.54
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,714.46,515.54
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,807.56,579.35
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,770.73,554.37
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,731.43,529.28
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,625.46,459.57
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,528.1,392.45
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,534.58,401.28
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,530.43,400.58
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,471.36,358.33
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,414.55,316.53
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,354.28,269.93
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,297.46,224.35
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,234.03,173.29
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,176.58,126.04
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,116.04,77.25
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,67.03,36.18
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,24.43,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.79,15.27
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,42.44,30.11
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,57.83,43.92
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,69.96,50.94
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,84.16,63.49
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,101.71,77.66
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,119.42,91.72
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,116.07,88.55
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,112.02,84.84
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,147.7,112.52
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,183.96,140.17
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,193.54,146.87
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,203.06,153.5
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,215.44,162.56
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,227.9,171.66
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,352.42,265.63
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,483.69,361.32
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,523.44,388.49
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,564.43,416.47
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,641.85,472.18
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,725.96,531.22
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,730.14,531.65
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,730.95,530.15
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,696.72,504.59
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,660.23,477.43
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,829.23,603.63
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,995.53,716.4
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,1002.86,719.91
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,1007.04,722.72
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,1005.51,721.99
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,1000.77,719.34
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,990.84,713.48
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,977.81,705.74
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,958.33,693.9
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,936.04,680.29
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,905.22,661.08
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,872.51,640.57
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,837.5,619.42
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,803.44,598.73
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,761.01,570.87
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,717.48,542.02
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,668.85,509.41
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,620.05,475.53
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,565.81,436.0
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,512.52,396.33
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,453.78,352.33
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,395.09,307.17
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,335.52,259.59
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,279.94,213.99
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,218.58,163.72
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,164.63,118.93
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,107.53,72.78
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,57.93,31.97
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,22.54,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,12.78,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,24.72,13.08
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,43.08,30.75
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,58.63,44.8
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,76.26,56.42
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,103.86,74.95
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,134.21,91.75
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,181.52,123.81
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,230.47,162.71
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,286.06,207.82
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,308.33,231.86
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,314.46,239.95
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,303.3,231.62
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,286.68,218.14
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,275.55,209.28
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,264.61,200.42
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,374.28,282.85
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,491.33,367.81
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,394.39,295.02
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,288.91,215.19
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,356.35,264.62
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,425.75,313.93
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,367.59,271.29
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,306.42,226.44
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,556.68,412.34
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,810.77,588.22
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,899.7,652.52
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,981.1,705.87
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,993.63,711.82
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,997.81,713.12
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,997.79,712.92
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,994.59,710.85
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,983.76,704.06
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,969.92,695.5
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,715.64,524.53
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,448.74,328.97
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,685.01,508.45
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,880.77,643.4
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,737.25,544.18
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,599.88,444.14
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,596.36,444.98
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,588.03,441.34
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,616.81,466.34
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,627.15,477.46
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,571.99,438.03
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,518.04,398.86
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,459.3,355.28
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,402.98,312.23
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,340.08,262.88
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,280.45,214.85
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,219.23,164.82
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,165.3,120.02
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,107.01,72.84
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,56.82,31.91
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,22.22,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,14.95,7.09
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,23.15,14.47
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,32.82,21.7
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,42.49,29.73
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,32.34,21.29
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,22.2,12.83
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,16.41,7.98
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,10.62,3.14
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,113.83,86.53
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,214.55,163.69
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,307.38,231.75
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,417.74,310.77
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,493.27,367.54
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,588.23,438.39
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,634.21,471.72
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,679.11,504.01
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,721.11,534.61
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,762.11,564.17
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,797.7,589.21
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,831.17,612.49
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,861.89,632.49
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,890.62,651.15
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,920.94,671.24
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,951.96,691.76
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,969.01,701.12
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,983.2,708.66
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,991.93,712.28
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,997.58,714.05
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,997.59,713.24
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,994.4,710.55
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,981.07,701.55
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,970.5,694.49
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,958.54,686.61
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,938.06,673.4
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,913.06,658.02
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,885.35,640.94
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,851.44,619.83
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,815.52,597.35
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,775.7,572.62
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,734.14,546.44
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,685.72,515.55
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,636.8,483.33
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,584.54,446.68
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,531.53,408.45
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,472.57,364.83
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,415.81,321.54
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,350.91,270.17
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,291.53,221.98
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,227.54,169.87
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,172.82,124.42
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,114.76,77.47
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,67.67,38.66
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,25.03,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,13.76,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,25.93,14.18
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,42.71,30.47
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,60.1,46.07
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,76.84,56.52
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,101.56,71.48
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,120.55,88.95
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,132.39,101.8
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,190.35,138.76
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,285.21,208.22
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,288.0,217.79
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,266.69,204.75
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,311.44,238.48
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,356.48,271.9
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,268.74,204.8
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,169.82,127.83
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,164.53,123.43
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,159.15,118.85
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,165.86,123.84
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,172.68,128.92
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,325.99,244.17
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,482.1,356.14
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,293.61,218.69
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,99.91,71.99
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,85.88,61.19
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,71.83,50.22
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,84.98,60.36
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,98.15,70.47
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,102.07,73.48
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,105.98,76.51
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,90.37,64.68
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,74.76,52.78
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,65.98,46.0
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,57.21,39.22
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,55.74,38.21
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,54.27,37.19
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,51.34,34.95
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,48.42,32.72
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,43.56,29.02
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,38.7,25.3
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,68.72,49.26
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,98.85,73.26
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,147.17,111.88
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,196.11,150.84
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,291.07,227.8
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,370.83,290.77
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,326.28,256.6
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,278.4,219.57
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,227.65,178.97
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,181.18,141.31
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,139.28,106.89
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,97.36,72.26
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,59.7,41.37
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,24.28,12.46
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,15.73,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,26.5,14.78
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,42.08,30.11
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,57.1,43.71
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,73.52,53.28
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,102.88,71.68
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,106.68,77.54
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,98.04,74.84
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,166.02,124.65
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,249.19,186.06
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,307.98,228.59
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,389.27,289.56
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,439.45,327.9
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,490.97,366.18
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,495.56,368.93
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,481.03,356.51
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,476.28,352.69
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,462.93,342.13
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,338.3,252.29
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,204.96,152.92
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,249.22,186.1
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,293.87,218.24
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,510.86,376.69
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,736.29,528.82
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,798.28,567.04
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,863.21,608.02
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,856.26,602.44
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,844.62,594.87
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,829.0,584.12
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,811.4,572.15
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,825.38,583.39
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,837.5,593.14
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,854.35,605.51
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,864.21,613.56
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,835.41,597.03
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,804.9,579.52
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,718.76,521.63
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,641.99,468.65
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,651.72,479.09
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,656.68,485.52
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,367.98,279.54
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,82.28,59.27
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,180.72,137.39
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,278.46,212.91
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,140.23,106.46
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,8.69,1.4
