Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.72,0.66
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,5.3,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.86,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.89,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.44,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.89,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,7.23,0.39
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.64,2.43
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,15.43,7.27
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,21.23,12.07
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,61.38,45.08
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,100.92,76.89
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,211.68,162.53
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,338.85,260.1
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,303.08,233.67
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,255.08,196.24
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,297.09,228.27
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,343.97,263.38
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,314.5,239.91
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,283.93,215.75
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,342.98,260.09
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,405.09,305.73
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,527.07,396.03
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,656.62,488.45
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,783.47,584.99
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,920.33,678.2
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,885.07,649.81
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,835.24,606.35
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,916.59,666.72
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,992.31,713.65
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,900.18,649.12
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,792.31,567.88
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,785.99,564.04
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,778.27,558.35
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,786.57,565.07
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,792.75,570.27
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,885.96,640.51
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,952.15,684.64
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,742.67,545.32
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,527.82,388.91
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,697.86,520.38
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,826.85,611.1
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,789.95,586.5
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,747.29,559.47
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,699.41,528.1
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,650.88,495.87
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,597.82,458.88
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,544.93,420.6
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,487.23,377.79
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,430.44,334.32
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,370.68,286.78
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,314.22,240.35
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,251.52,188.45
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,195.39,140.94
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,135.26,91.14
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,85.51,49.27
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,33.97,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,13.76,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,24.82,13.73
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,40.92,29.39
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,56.58,43.64
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,75.95,56.66
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,104.26,76.38
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,134.58,97.14
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,176.59,128.47
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,220.24,162.4
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,269.85,201.56
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,318.84,238.78
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,399.13,302.41
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,452.72,346.58
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,506.82,389.92
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,514.4,394.25
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,500.14,379.89
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,543.33,411.36
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,587.61,442.86
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,559.07,419.84
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,522.7,390.91
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,635.67,474.62
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,759.15,562.4
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,511.59,384.63
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,245.48,183.48
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,602.37,459.76
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,965.38,705.55
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,844.44,618.64
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,700.55,509.52
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,722.44,525.98
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,743.57,540.81
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,773.86,562.31
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,798.04,579.64
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,767.99,558.75
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,737.02,537.56
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,494.6,368.5
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,250.46,187.63
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,468.03,354.21
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,676.05,503.47
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,570.06,426.22
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,475.61,357.32
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,550.48,416.8
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,613.64,465.66
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,549.76,420.07
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,494.38,380.51
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,452.24,350.16
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,409.56,318.7
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,364.34,284.49
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,319.55,249.8
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,272.14,212.23
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,226.67,175.27
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,179.35,136.41
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,135.64,99.91
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,92.02,63.93
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,54.06,32.3
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,23.33,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,20.81,10.69
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,28.14,18.52
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,34.95,24.87
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,44.55,27.29
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,85.24,45.26
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,126.97,86.0
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,149.91,115.16
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,187.4,143.5
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,225.76,172.53
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,219.43,168.54
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,206.14,158.27
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,221.92,169.86
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,237.68,181.25
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,325.96,248.68
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,421.2,320.08
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,502.82,381.09
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,596.19,449.69
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,619.76,465.4
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,640.69,479.27
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,536.68,401.76
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,420.76,313.81
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,575.86,430.26
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,739.11,547.66
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,598.09,444.58
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,448.05,332.84
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,639.35,476.63
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,830.22,613.3
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,848.21,625.25
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,868.16,639.47
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,941.26,697.98
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,1000.02,737.99
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,822.58,614.19
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,629.5,467.26
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,707.58,527.99
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,774.03,578.63
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,705.15,528.26
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,638.48,479.47
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,448.76,340.47
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,259.8,196.58
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,265.36,201.79
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,270.65,206.44
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,367.82,284.41
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,449.71,349.12
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,484.58,378.64
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,500.73,393.05
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,446.76,351.44
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,391.85,308.43
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,351.63,275.12
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,306.85,236.88
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,245.29,185.46
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,190.3,138.73
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,129.25,88.37
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,80.58,48.11
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,33.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,25.61,14.31
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,42.41,30.44
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,58.74,45.11
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,76.81,56.83
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,105.61,75.9
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,125.83,80.04
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,180.31,114.31
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,235.71,161.56
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,293.32,211.1
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,349.77,259.14
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,405.48,305.71
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,460.13,350.38
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,516.04,394.74
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,568.72,436.18
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,623.18,477.79
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,672.57,513.99
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,721.12,548.26
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,744.69,562.26
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,758.54,568.32
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,784.37,583.91
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,806.2,596.37
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,543.72,407.83
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,260.95,193.64
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,502.8,375.77
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,750.25,551.46
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,818.31,599.11
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,889.4,648.87
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,970.94,712.03
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1042.36,759.01
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1042.86,758.7
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1039.91,756.74
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,1030.56,751.17
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,1017.9,743.56
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,1000.45,732.07
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,979.85,718.63
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,953.11,701.99
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,923.72,683.59
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,889.79,662.9
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,853.6,640.55
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,812.83,613.59
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,773.91,587.78
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,716.97,549.5
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,660.49,511.04
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,569.58,442.5
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,483.56,376.55
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,431.32,336.99
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,380.88,297.72
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,328.36,255.95
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,277.49,214.31
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,222.54,169.14
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,172.14,126.7
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,119.61,82.91
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,74.95,45.38
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,31.13,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,21.77,11.48
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,28.6,18.92
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,34.96,24.88
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,45.45,27.67
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,89.25,46.9
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,136.42,78.75
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,191.6,122.6
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,244.75,167.63
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,301.24,215.88
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,356.6,263.47
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,413.73,311.39
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,469.4,356.25
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,528.41,401.94
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,538.97,409.75
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,531.75,402.38
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,622.61,472.0
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,733.83,553.29
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,778.66,582.53
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,821.66,610.57
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,860.99,634.84
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,897.95,657.26
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,930.56,677.61
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,960.4,696.05
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,985.39,711.27
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1007.34,724.53
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,1024.72,734.89
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1038.85,743.26
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,1047.23,747.01
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,1052.22,748.75
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,1052.24,748.57
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,1048.76,746.33
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,1039.8,741.22
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,1027.43,734.1
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,1009.24,722.97
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,987.85,709.92
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,960.44,693.06
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,930.45,674.57
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,895.64,654.19
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,858.52,632.13
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,817.24,605.82
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,774.27,578.14
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,729.3,549.33
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,679.9,517.0
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,625.84,479.16
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,571.89,439.65
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,512.68,395.8
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,456.01,352.47
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,393.08,302.57
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,333.67,253.98
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,269.24,201.29
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,211.31,152.62
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,147.46,100.19
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,94.86,56.74
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,38.6,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,14.74,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.22,12.52
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,32.47,22.06
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,41.31,30.16
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,52.24,33.78
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,93.2,52.49
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,137.29,81.87
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,186.79,120.2
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,237.32,161.81
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,291.3,206.45
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,344.53,250.75
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,402.44,297.53
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,456.02,340.14
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,510.55,382.22
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,562.3,421.29
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,614.02,459.22
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,617.81,458.25
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,603.62,443.74
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,693.58,510.86
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,798.28,582.82
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,836.45,604.94
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,872.48,626.0
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,775.67,558.42
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,654.39,468.13
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,816.96,588.29
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,981.51,695.82
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,884.53,629.97
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,770.98,546.88
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,903.53,643.51
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,1025.89,720.78
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,1026.01,719.83
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,1022.78,718.22
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,1014.72,714.34
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,1003.39,708.54
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,985.41,698.14
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,964.4,685.93
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,938.61,671.22
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,910.16,654.76
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,876.47,635.21
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,844.84,616.9
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,802.99,590.78
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,759.67,563.43
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,711.79,531.97
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,663.19,499.66
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,610.66,462.7
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,558.13,424.68
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,500.74,382.8
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,443.96,340.08
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,382.53,292.03
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,324.76,245.4
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,260.83,193.78
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,203.42,146.24
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,141.92,96.26
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,90.44,54.28
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,37.09,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.87,13.72
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.29,24.27
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,45.17,33.21
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,55.75,36.75
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,94.69,54.24
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,137.17,82.23
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,185.16,119.05
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,234.44,159.6
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,287.75,204.09
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,337.24,246.77
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,383.95,286.01
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,439.16,329.66
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,502.21,378.25
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,539.76,406.15
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,568.6,426.27
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,607.85,453.22
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,644.26,477.34
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,619.06,456.25
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,581.09,425.83
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,678.27,495.22
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,784.46,567.86
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,733.74,529.46
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,674.07,485.5
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,764.84,549.72
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,859.46,613.96
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,664.42,479.44
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,456.11,330.57
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,732.2,534.51
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,996.97,709.43
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,996.42,706.86
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,992.76,704.94
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,983.55,700.08
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,971.37,693.46
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,953.79,684.43
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,933.45,673.66
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,905.98,656.91
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,876.33,638.75
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,845.11,620.71
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,808.97,599.18
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,766.61,571.99
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,723.26,543.84
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,675.33,511.66
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,627.19,478.63
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,527.27,404.86
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,440.95,339.74
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,428.15,331.72
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,407.19,316.0
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,348.3,269.19
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,293.26,224.51
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,232.59,175.24
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,178.49,130.54
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,122.36,84.86
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,72.45,44.52
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,30.98,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,15.24,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.03,13.01
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,35.69,24.57
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,46.75,34.54
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,57.7,38.69
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,95.48,56.26
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,137.06,83.73
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,184.22,119.74
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,231.87,158.66
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,283.64,201.57
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,334.93,244.57
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,388.49,288.62
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,440.44,330.07
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,495.88,372.9
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,546.2,410.75
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,596.69,447.67
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,644.2,481.54
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,691.1,514.17
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,734.09,543.67
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,775.73,571.34
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,754.29,553.1
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,717.56,522.06
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,810.15,591.93
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,908.17,658.17
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,932.52,672.21
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,954.22,685.12
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,970.28,695.47
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,983.49,704.1
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,991.82,709.74
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,997.16,713.6
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,996.92,713.67
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,993.52,711.86
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,984.97,706.89
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,973.31,700.04
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,956.19,689.43
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,941.55,680.56
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,910.52,661.32
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,877.76,640.99
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,741.61,548.12
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,610.27,452.38
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,677.7,507.41
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,724.79,545.65
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,591.47,447.85
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,470.43,356.84
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,506.44,387.41
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,523.36,402.17
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,465.58,358.89
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,410.04,316.54
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,348.13,268.34
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,292.74,223.9
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,233.12,175.36
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,180.01,131.4
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,123.84,85.67
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,76.63,47.45
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,31.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.39,11.73
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,31.66,21.16
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,40.39,29.09
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,49.47,31.56
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,88.84,48.8
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,132.05,77.51
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,180.54,115.28
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,230.1,156.59
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,283.25,201.46
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,337.79,247.24
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,391.52,291.47
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,415.74,312.56
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,420.34,315.81
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,497.28,375.41
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,599.42,452.81
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,649.14,487.66
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,696.12,519.87
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,739.68,548.51
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,781.73,575.82
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,819.47,598.79
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,855.15,620.14
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,886.39,639.65
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,915.09,657.46
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,940.58,672.28
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,963.38,685.37
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,979.97,695.48
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,993.55,703.82
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,1002.11,708.16
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,1007.52,710.66
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,1008.19,711.28
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,1005.56,710.01
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,997.16,705.24
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,985.54,698.61
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,852.4,611.96
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,709.83,509.47
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,815.97,591.57
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,894.77,646.39
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,861.98,626.36
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,827.04,605.66
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,789.38,582.08
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,746.33,554.6
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,699.22,524.53
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,651.42,493.5
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,598.27,455.79
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,544.91,416.88
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,487.36,374.45
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,431.68,332.18
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,369.08,282.85
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,311.14,236.02
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,249.17,185.75
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,192.21,138.68
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,132.54,90.44
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,83.57,51.19
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,35.46,1.66
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.52,14.81
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,37.74,26.13
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,49.95,37.08
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,61.54,42.23
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,98.42,60.31
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,138.67,87.19
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,184.48,122.33
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,196.66,142.61
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,184.65,140.59
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,262.66,196.25
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,382.98,287.19
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,364.01,275.7
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,322.08,243.24
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,435.55,331.33
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,585.27,444.65
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,631.13,477.0
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,675.8,508.18
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,719.4,538.96
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,760.77,567.39
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,796.3,589.79
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,829.59,610.5
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,860.11,630.21
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,888.55,648.46
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,911.12,662.82
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,933.85,677.32
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,947.02,685.3
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,960.39,693.52
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,920.76,663.42
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,874.94,626.41
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,868.87,622.86
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,860.83,617.8
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,840.42,604.7
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,818.31,590.53
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,818.59,592.16
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,816.21,591.92
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,836.79,610.05
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,852.24,623.93
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,743.55,547.1
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,638.84,471.48
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,676.97,503.3
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,699.9,523.36
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,652.23,490.93
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,602.07,456.6
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,549.48,418.85
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,497.99,381.16
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,322.76,248.83
