Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,167.57,127.69
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,232.25,179.17
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,274.93,209.94
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,213.22,160.33
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,162.04,118.75
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,108.97,76.15
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,63.65,40.12
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,27.31,1.53
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.51,14.7
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.59,28.45
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,50.77,37.77
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,62.77,43.46
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,99.43,61.8
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,138.09,88.39
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,179.94,121.13
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,225.48,159.64
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,269.66,196.93
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,304.63,227.94
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,326.21,246.77
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,385.9,291.99
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,453.57,343.11
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,485.55,366.74
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,513.28,386.31
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,572.97,429.88
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,640.62,478.2
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,674.76,501.06
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,706.51,521.98
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,724.16,531.92
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,738.78,539.66
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,785.64,571.23
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,832.5,602.2
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,831.99,599.78
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,828.96,596.02
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,825.72,593.14
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,821.88,589.85
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,811.75,582.01
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,799.79,573.02
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,802.61,575.73
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,803.86,577.37
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,741.82,534.26
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,673.33,486.64
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,622.91,452.0
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,572.69,417.0
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,669.6,490.21
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,758.07,555.26
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,769.03,565.79
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,775.07,573.32
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,660.65,491.25
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,552.65,412.38
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,542.94,408.92
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,534.26,405.24
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,518.5,395.39
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,496.14,380.15
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,440.11,338.5
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,386.63,297.95
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,330.16,253.73
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,277.31,211.4
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,219.25,164.91
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,164.04,120.13
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,111.91,78.08
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,67.29,42.36
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,29.85,3.19
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,27.29,15.25
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.77,26.08
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.18,36.42
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,57.94,39.31
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,94.49,55.61
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,135.98,82.92
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,183.17,119.01
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,225.22,159.75
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,253.77,187.9
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,301.32,225.13
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,354.13,266.33
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,413.14,311.7
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,495.42,375.02
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,546.15,413.45
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,596.9,450.81
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,644.99,485.3
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,693.29,518.96
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,735.66,547.22
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,776.5,573.95
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,814.5,597.51
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,850.43,619.42
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,881.38,638.84
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,909.83,656.54
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,933.81,671.57
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,954.98,684.82
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,970.87,694.73
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,983.85,702.87
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,992.37,706.82
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,997.84,708.95
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,997.22,708.77
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,993.4,706.71
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,872.41,626.26
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,739.29,529.19
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,715.22,514.21
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,690.29,497.93
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,689.09,499.11
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,685.35,498.44
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,699.09,512.24
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,713.56,526.17
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,667.53,494.5
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,621.94,463.11
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,595.79,447.18
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,565.76,427.96
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,481.58,365.99
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,399.46,304.73
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,375.06,287.87
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,351.74,270.6
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,295.97,227.08
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,248.18,188.84
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,197.85,148.39
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,151.74,110.65
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,105.2,72.93
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,64.96,40.51
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,28.81,3.72
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.2
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,41.34,29.05
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,51.61,38.47
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,59.96,45.9
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,74.79,55.63
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,82.42,61.77
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,89.89,67.64
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,108.22,81.96
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,126.63,96.09
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,153.98,117.17
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,181.95,138.52
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,197.25,149.61
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,212.72,160.72
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,256.26,193.01
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,298.11,223.44
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,325.34,242.53
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,353.05,261.72
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,373.77,276.22
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,394.63,290.75
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,418.62,306.88
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,442.92,323.05
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,439.52,320.28
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,435.55,317.25
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,509.23,369.23
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,584.7,421.08
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,788.3,572.14
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,984.46,704.7
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,882.23,633.55
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,762.68,544.38
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,672.96,483.04
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,580.7,418.25
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,629.64,454.49
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,671.33,485.04
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,719.17,520.59
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,757.09,549.24
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,690.55,502.83
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,618.55,452.55
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,739.21,547.55
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,826.86,612.87
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,786.02,585.7
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,743.73,558.03
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,625.72,474.21
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,510.83,388.28
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,538.67,412.77
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,546.38,420.88
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,489.1,377.71
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,433.63,335.05
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,373.53,287.19
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,317.19,241.18
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,255.08,190.52
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,199.31,144.1
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,138.83,94.9
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,90.39,55.86
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,38.56,7.17
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,28.63,16.18
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,47.04,33.73
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,62.14,47.2
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,76.26,59.53
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,111.31,73.93
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,145.15,96.06
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,188.54,128.79
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,231.87,162.88
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,281.37,202.85
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,329.49,242.56
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,380.39,283.83
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,430.42,323.79
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,484.24,365.85
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,533.75,404.27
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,583.69,442.12
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,633.85,478.95
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,683.02,514.36
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,725.91,544.51
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,767.54,572.48
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,807.26,597.94
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,844.4,621.39
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,875.85,641.53
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,904.92,660.0
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,930.9,675.29
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,954.41,688.9
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,971.86,699.22
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,986.42,708.03
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,995.11,711.89
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,1000.73,713.88
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,1001.67,714.17
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,999.37,712.5
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,990.86,706.97
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,979.18,699.55
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,962.44,688.97
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,942.76,676.6
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,918.4,661.26
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,891.47,644.3
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,863.71,628.08
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,829.12,607.22
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,788.83,581.4
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,747.07,554.39
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,700.38,524.37
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,653.0,493.43
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,601.45,456.79
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,551.39,420.25
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,494.53,378.35
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,439.4,336.58
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,380.08,290.46
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,323.99,245.48
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,261.5,194.8
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,205.27,148.14
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,145.6,99.43
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,95.14,58.57
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,40.25,8.44
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.09
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.82,26.03
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.25,36.29
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,56.81,43.01
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,93.12,54.28
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,134.5,81.32
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,181.64,117.45
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,229.28,156.24
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,282.39,200.43
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,334.25,244.21
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,388.3,288.84
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,443.63,333.39
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,498.17,376.22
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,549.31,415.26
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,600.4,453.09
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,650.69,489.41
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,698.55,523.1
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,741.73,552.05
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,783.35,579.66
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,821.84,603.88
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,858.33,626.52
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,889.56,646.56
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,918.22,664.87
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,942.81,679.1
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,964.52,691.42
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,981.36,702.01
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,995.2,710.76
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,1004.03,716.39
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,1009.73,720.14
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,1010.19,720.38
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,1007.37,718.66
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,999.75,714.0
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,988.91,707.39
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,971.94,696.94
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,951.96,684.64
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,925.2,667.96
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,896.08,649.76
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,863.24,628.85
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,832.49,609.3
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,792.44,583.59
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,750.89,556.69
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,704.5,526.9
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,657.39,496.19
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,604.08,458.34
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,552.5,420.66
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,495.59,378.66
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,440.41,336.79
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,379.72,289.69
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,322.77,244.16
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,260.7,194.22
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,204.88,148.2
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,143.35,98.18
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,93.92,58.39
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,40.22,9.42
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.95,13.34
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.39,24.11
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,45.29,33.08
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,50.66,37.94
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,88.4,48.38
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,132.74,77.17
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,182.48,115.36
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,232.0,156.15
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,288.98,203.85
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,342.62,249.34
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,398.16,295.35
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,452.15,339.04
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,510.22,384.37
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,561.88,423.61
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,613.26,461.38
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,662.85,496.88
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,711.62,530.09
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,756.11,559.37
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,798.88,587.16
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,837.11,610.6
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,873.11,632.31
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,905.48,652.47
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,935.15,670.77
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,960.08,684.55
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,982.03,696.37
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,998.51,705.79
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,1011.81,713.24
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,1020.92,717.03
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,1026.75,718.88
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,1027.2,718.96
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,1024.24,717.07
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,1016.36,712.27
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,1005.15,705.52
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,988.16,695.28
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,968.03,683.18
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,943.04,668.08
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,915.28,651.26
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,882.52,631.21
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,847.4,609.58
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,807.52,585.02
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,765.87,559.04
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,719.66,530.24
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,675.48,502.41
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,623.27,467.44
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,571.01,430.15
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,514.64,389.31
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,459.52,348.12
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,399.3,301.94
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,342.82,257.04
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,280.19,206.66
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,223.24,159.47
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,161.59,109.11
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,109.88,66.89
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,45.76,11.43
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.96,13.21
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.81,24.35
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,46.1,33.62
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,54.37,40.93
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,91.93,53.26
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,133.51,80.22
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,180.75,116.22
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,228.97,155.7
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,280.93,198.86
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,332.31,241.95
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,386.09,286.08
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,438.17,327.29
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,493.87,369.7
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,544.75,407.62
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,595.8,444.23
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,643.97,476.86
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,691.78,507.92
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,735.61,533.97
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,777.91,557.6
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,817.12,578.4
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,854.6,597.33
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,886.27,616.65
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,915.48,634.48
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,938.92,648.37
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,959.33,660.47
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,976.33,671.91
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,990.46,681.71
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,999.79,688.73
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,1006.12,694.06
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,1007.29,695.66
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,1005.25,695.47
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,997.52,691.95
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,986.61,686.61
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,969.67,677.01
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,949.79,665.71
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,929.45,654.76
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,901.36,638.88
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,868.0,619.08
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,832.56,597.84
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,791.21,572.56
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,748.59,546.16
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,700.95,516.71
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,654.46,487.14
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,599.68,449.06
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,545.91,410.85
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,488.26,369.48
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,432.53,328.27
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,369.72,280.1
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,309.41,232.67
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,248.83,184.86
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,194.62,140.95
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,135.11,93.22
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,85.78,54.12
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,37.76,10.2
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,25.71,13.7
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,39.82,27.74
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.12,37.19
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,59.5,45.48
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,95.6,58.85
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,135.22,84.56
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,180.45,118.52
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,225.66,154.8
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,276.1,196.08
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,317.34,233.34
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,347.61,259.56
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,375.09,280.78
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,396.39,296.12
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,449.94,335.43
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,508.07,377.29
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,527.96,389.52
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,543.52,398.38
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,573.78,419.08
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,603.47,439.05
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,623.86,451.66
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,643.29,463.53
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,766.29,555.2
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,899.8,646.11
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,800.3,575.82
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,680.83,486.99
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,790.24,564.8
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,902.56,640.99
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,768.86,548.81
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,629.23,451.07
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,729.54,524.13
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,824.1,590.32
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,759.16,544.71
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,687.97,495.36
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,826.43,599.5
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,939.49,677.32
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,845.08,614.76
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,750.56,546.93
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,795.09,584.74
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,821.68,605.48
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,783.0,580.21
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,742.63,554.08
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,696.68,523.59
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,651.6,493.21
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,600.51,457.09
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,549.51,420.19
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,492.71,378.29
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,437.65,336.54
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,378.58,290.02
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,322.59,244.71
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,261.4,195.17
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,206.2,149.4
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,146.31,100.5
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,97.67,60.96
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,41.73,11.81
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,14.25,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.49,11.26
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,32.59,21.75
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,42.17,30.43
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,49.38,36.84
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,86.99,49.5
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,128.39,76.04
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,175.34,111.58
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,222.63,150.19
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,274.13,193.02
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,325.26,235.63
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,381.13,280.84
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,432.77,321.85
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,485.64,362.49
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,536.62,401.09
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,587.72,438.62
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,564.05,416.84
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,517.08,377.19
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,630.98,462.38
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,768.45,556.95
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,807.02,578.6
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,843.73,599.54
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,810.0,575.03
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,760.05,535.47
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,855.68,604.99
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,952.13,665.45
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,861.88,605.09
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,755.46,527.7
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,882.59,619.5
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,1000.38,693.1
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,881.7,616.16
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,748.89,522.44
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,679.75,477.88
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,615.95,435.2
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,656.76,465.58
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,701.74,497.61
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,807.13,576.14
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,890.89,633.75
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,858.35,613.68
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,823.75,593.15
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,783.71,568.81
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,742.23,543.19
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,696.11,514.8
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,650.99,486.26
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,598.11,449.5
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,545.79,412.25
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,489.2,371.19
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,434.45,330.33
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,373.76,283.49
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,316.92,238.37
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,255.45,189.56
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,198.94,143.67
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,139.69,96.16
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,90.62,57.21
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,39.71,11.85
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.93,12.97
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,34.65,23.44
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,45.38,33.13
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,52.79,39.66
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,89.55,52.32
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,130.1,78.14
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,176.48,112.98
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,223.54,150.86
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,274.9,192.86
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,325.9,234.94
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,379.3,277.92
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,431.26,318.64
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,486.7,360.41
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,537.42,398.32
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,588.39,435.23
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,636.01,467.77
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,683.09,498.81
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,726.45,526.95
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,768.48,553.06
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,806.79,575.68
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,843.52,596.99
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,874.85,616.41
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,903.77,634.31
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,861.77,605.35
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,804.18,561.17
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,824.77,575.24
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,844.18,587.9
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,927.47,647.21
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,999.2,690.77
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,862.34,602.45
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,705.57,492.32
