Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,855.83,602.04
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,979.85,683.12
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,963.44,672.48
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,944.08,661.35
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,921.11,648.43
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,895.26,633.66
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,758.69,545.53
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,618.42,446.35
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,697.7,509.01
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,751.29,548.87
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,705.32,519.71
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,658.58,490.25
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,607.03,455.05
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,556.74,419.33
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,499.95,378.39
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,444.76,337.39
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,386.22,292.59
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,330.67,248.63
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,268.54,198.91
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,212.36,152.76
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,152.8,104.17
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,102.78,63.65
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,43.28,13.02
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.53,11.0
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.65,21.64
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.23,30.31
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,48.19,35.65
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,85.8,48.31
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,127.25,74.57
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,174.25,110.07
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,222.47,149.55
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,274.68,193.12
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,326.29,236.38
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,382.71,282.39
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,434.96,324.27
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,488.39,365.79
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,539.23,404.19
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,590.18,441.49
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,638.1,475.59
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,686.39,508.96
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,730.06,538.39
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,772.32,566.22
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,810.8,590.11
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,847.35,612.48
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,879.15,632.83
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,908.49,651.55
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,935.13,667.14
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,959.21,681.04
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,857.98,612.37
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,734.66,520.71
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,877.31,625.78
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,1006.3,709.63
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,1007.53,709.7
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,1005.47,708.74
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,997.63,704.55
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,986.56,698.42
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,970.35,690.25
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,951.11,680.18
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,808.28,585.15
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,659.31,476.4
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,756.42,552.43
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,829.3,605.24
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,788.83,578.86
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,747.0,552.01
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,700.96,522.68
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,655.75,493.41
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,603.0,456.9
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,550.79,419.81
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,493.47,377.64
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,437.94,335.64
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,378.41,288.91
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,322.44,243.81
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,260.81,194.4
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,203.73,147.59
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,144.96,99.72
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,95.86,60.15
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,41.62,13.13
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,14.74,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.39,11.5
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,34.31,23.06
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,44.66,32.5
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,48.7,36.24
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,85.19,47.76
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,127.84,74.83
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,176.09,111.4
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,223.65,150.21
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,279.14,196.43
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,331.5,240.75
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,385.93,285.78
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,439.41,329.03
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,494.51,372.23
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,548.62,413.2
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,599.82,450.82
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,648.43,485.66
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,696.31,518.61
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,740.5,546.77
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,783.09,573.45
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,822.12,597.61
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,859.06,620.15
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,891.15,640.62
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,920.61,659.35
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,943.77,672.63
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,963.69,683.85
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,980.89,694.5
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,995.07,703.3
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,1004.23,709.33
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,1010.24,713.51
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,1011.53,714.52
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,1009.52,713.59
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,1001.23,707.66
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,989.72,699.83
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,861.14,616.7
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,722.62,517.35
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,827.71,598.36
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,902.59,650.48
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,870.12,629.52
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,835.44,607.74
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,799.05,584.91
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,757.12,558.13
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,710.46,528.71
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,663.05,498.29
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,609.95,461.39
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,558.58,424.19
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,501.58,382.4
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,446.22,340.66
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,384.84,293.24
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,327.4,247.52
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,265.6,197.84
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,209.82,151.87
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,148.01,101.57
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,98.04,61.34
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,42.33,13.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.42,11.45
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,33.93,22.79
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,43.89,31.85
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,47.37,35.1
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,84.26,46.89
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,132.36,85.11
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,170.46,120.06
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,212.05,151.93
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,258.18,187.74
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,284.44,211.03
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,304.56,227.81
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,339.11,253.56
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,374.17,279.14
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,415.48,309.42
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,457.85,340.03
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,526.3,390.12
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,604.79,446.57
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,592.26,434.91
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,569.39,415.82
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,704.85,518.95
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,861.19,625.86
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,773.48,562.84
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,662.74,477.0
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,747.08,536.93
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,835.39,597.3
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,857.57,612.75
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,878.42,627.78
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,842.31,602.92
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,805.87,577.88
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,747.57,538.0
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,682.62,493.05
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,843.12,614.7
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,977.35,707.63
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,961.16,696.56
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,942.03,684.63
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,812.32,596.44
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,675.45,495.1
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,586.55,433.48
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,507.81,377.3
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,396.7,296.61
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,296.18,221.69
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,499.04,381.95
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,654.0,499.61
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,569.63,435.86
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,489.41,375.41
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,387.05,298.33
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,302.88,233.53
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,260.79,201.15
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,220.0,168.9
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,177.24,134.43
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,136.97,101.39
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,93.82,66.09
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,58.05,37.02
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,26.56,7.83
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,17.37,6.87
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,35.14,23.72
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,52.31,38.98
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,71.3,55.51
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,92.02,69.13
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,118.75,88.89
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,153.2,114.65
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,168.37,127.46
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,180.41,137.41
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,217.02,165.39
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,255.94,195.01
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,300.03,227.96
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,344.31,260.79
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,342.11,258.61
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,332.83,250.86
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,412.44,310.63
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,500.6,375.51
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,528.31,394.74
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,555.67,413.75
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,620.0,459.94
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,689.53,508.84
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,658.76,484.43
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,622.21,456.21
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,381.89,283.78
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,131.05,95.03
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,103.44,74.21
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,75.76,53.0
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,173.37,127.59
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,271.63,200.9
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,246.76,182.33
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,221.78,163.85
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,189.33,139.61
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,156.87,115.18
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,235.6,174.7
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,314.95,233.53
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,232.03,172.1
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,149.8,110.24
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,123.79,90.8
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,97.92,71.12
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,161.13,120.38
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,225.02,169.56
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,177.98,133.78
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,131.53,98.12
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,136.2,102.16
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,141.02,106.3
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,80.28,58.84
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,21.23,11.62
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.85,8.92
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,14.47,6.19
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.57,3.83
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.67,1.44
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,12.78,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,24.1,11.53
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,39.9,27.67
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,56.28,42.33
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,71.53,55.68
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,98.57,69.97
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,129.58,93.1
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,160.95,117.84
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,199.18,139.75
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,270.08,190.76
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,309.57,228.33
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,332.34,249.83
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,303.52,229.42
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,258.99,195.24
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,344.02,258.77
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,439.82,328.51
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,485.41,360.56
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,531.32,392.65
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,588.44,432.92
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,649.8,475.45
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,682.95,497.18
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,715.94,518.71
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,687.31,496.27
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,651.8,469.14
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,718.39,515.85
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,786.84,562.42
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,802.22,572.22
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,816.43,581.6
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,845.12,601.23
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,875.78,621.92
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,889.14,631.1
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,900.51,639.16
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,866.87,617.39
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,831.52,594.67
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,841.32,602.79
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,848.16,608.69
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,876.57,633.73
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,889.7,643.65
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,857.4,623.11
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,823.01,601.43
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,732.79,541.11
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,645.0,477.8
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,552.28,412.49
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,473.63,355.59
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,522.05,395.48
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,547.57,416.83
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,491.05,374.69
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,436.31,333.26
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,377.0,287.32
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,321.27,242.94
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,259.62,193.53
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,202.53,146.79
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,143.8,99.31
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,95.04,60.26
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,41.71,14.34
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.0,9.19
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,29.96,19.43
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,38.45,27.2
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,41.13,29.76
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,77.37,41.34
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,120.21,67.81
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,168.45,104.0
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,217.03,143.3
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,272.38,188.75
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,313.48,227.32
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,339.02,250.45
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,399.36,295.54
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,486.1,360.58
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,540.01,400.28
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,591.0,436.84
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,639.52,470.55
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,687.19,502.4
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,730.73,530.22
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,772.67,556.67
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,811.59,579.71
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,848.41,601.09
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,880.73,620.64
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,910.48,638.51
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,880.97,617.36
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,836.95,580.73
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,871.32,602.99
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,904.78,623.78
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,957.85,662.43
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,1001.18,687.11
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,1002.12,688.06
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,999.79,687.59
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,992.21,684.05
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,981.44,678.68
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,908.37,634.29
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,827.37,578.22
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,744.57,523.18
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,670.53,472.68
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,683.87,486.33
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,698.29,499.87
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,690.2,497.32
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,676.37,490.95
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,632.33,463.04
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,587.42,434.06
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,541.24,402.66
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,494.91,370.35
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,462.11,347.84
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,427.54,322.78
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,369.41,278.68
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,314.54,235.84
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,253.52,187.67
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,200.43,144.54
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,143.33,98.36
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,95.1,59.67
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,41.6,14.17
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.54,9.91
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,37.13,25.12
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,48.06,35.03
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,57.35,43.23
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,91.79,57.3
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,130.69,81.75
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,175.19,114.39
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,220.97,150.28
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,270.49,189.64
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,319.08,228.61
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,370.39,268.69
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,420.17,306.55
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,471.53,344.13
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,521.05,380.5
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,571.16,416.27
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,617.75,448.14
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,663.9,478.88
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,706.78,508.21
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,749.12,536.74
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,745.32,529.74
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,730.32,515.23
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,802.84,567.87
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,881.32,620.35
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,908.73,637.4
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,934.21,653.73
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,951.86,664.77
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,966.8,674.27
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,887.53,621.83
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,795.96,556.11
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,837.52,586.23
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,881.6,616.67
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,498.38,361.47
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,110.82,77.84
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,156.34,112.72
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,201.98,147.05
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,137.52,99.1
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,73.64,50.87
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,59.56,40.34
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,45.49,29.68
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,73.09,51.09
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,100.82,72.55
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,189.47,141.24
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,276.63,207.78
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,302.92,229.63
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,329.84,251.72
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,295.22,226.26
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,260.44,200.3
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,224.09,172.42
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,188.47,144.47
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,151.52,114.87
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,116.35,86.21
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,82.23,58.2
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,50.64,32.39
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,22.49,6.37
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.21,8.13
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,30.83,20.04
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,40.9,29.25
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,46.18,34.06
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,80.44,45.8
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,121.23,70.86
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,167.66,105.45
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,215.59,144.38
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,267.65,187.63
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,318.74,230.37
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,372.17,274.11
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,426.74,317.58
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,479.86,358.69
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,531.25,398.21
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,582.88,436.9
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,631.01,471.26
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,678.51,504.25
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,723.36,533.7
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,765.9,560.48
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,804.87,584.54
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,841.92,607.1
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,873.74,627.31
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,903.14,645.94
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,929.4,662.55
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,953.13,677.58
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,970.82,688.43
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,985.55,697.51
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,994.86,702.24
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,1001.09,705.15
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,1002.65,706.31
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,1000.97,705.58
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,993.05,701.06
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,981.95,694.69
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,966.28,685.52
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,947.63,674.55
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,921.88,659.08
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,889.5,639.32
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,856.73,619.54
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,821.93,598.26
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,781.97,573.3
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,742.75,548.57
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,580.56,433.86
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,428.19,320.65
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,501.7,380.03
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,544.54,414.67
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,487.85,372.66
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,433.0,331.39
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,373.63,285.64
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,317.79,241.35
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,255.39,190.99
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,201.21,146.3
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,144.4,100.01
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,96.32,61.15
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,42.44,14.91
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.24,7.84
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,32.09,20.92
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.33,31.03
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,49.27,36.38
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,82.4,47.78
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,122.9,72.41
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,169.19,106.4
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,216.34,144.21
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,267.61,186.29
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,318.66,228.9
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,372.16,272.77
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,423.89,313.89
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,476.61,354.5
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,529.51,393.84
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,580.41,430.57
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,573.44,421.75
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,545.76,397.07
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,555.32,402.79
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,559.24,404.18
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,689.85,500.92
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,839.14,602.47
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,869.49,620.35
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,898.91,638.5
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,924.49,653.21
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,947.4,666.21
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,882.04,622.42
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,800.78,562.46
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,904.0,637.17
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,996.71,695.86
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,997.88,696.42
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,995.9,695.91
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,988.75,692.3
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,978.49,686.87
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,962.72,678.06
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,949.44,670.91
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,922.55,655.4
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,898.02,641.42
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,870.5,626.39
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,836.0,606.6
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,796.89,582.28
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,756.17,556.62
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,709.57,527.49
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,662.19,497.29
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,611.71,462.26
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,560.08,425.19
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,504.01,384.36
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,449.47,343.45
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,389.25,297.03
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,332.31,251.75
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,270.89,202.24
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,215.2,156.2
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,155.27,107.01
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,103.95,65.28
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,44.78,15.49
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.28,7.62
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,30.51,19.68
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,40.2,28.51
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,45.49,33.24
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,79.59,44.44
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,121.73,69.72
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,169.56,104.86
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,218.53,144.3
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,271.48,187.96
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,323.79,231.32
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,381.03,277.53
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,433.96,319.47
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,488.08,361.03
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,540.13,399.66
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,592.3,437.11
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,641.18,471.39
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,690.53,505.02
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,734.73,534.32
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,777.44,561.82
