Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,816.27,585.36
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,853.14,607.39
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,886.19,628.06
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,916.76,647.11
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,940.63,660.57
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,961.44,672.13
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,978.26,682.64
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,992.12,691.43
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,1002.04,696.86
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,1008.92,700.52
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,1010.14,701.83
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,1008.12,701.3
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,1000.86,698.02
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,990.41,692.85
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,973.88,683.58
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,954.37,672.5
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,930.08,658.71
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,903.15,643.16
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,875.19,627.9
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,840.2,607.83
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,799.78,582.68
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,757.85,556.25
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,711.06,527.05
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,663.57,496.84
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,612.16,461.07
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,559.72,423.48
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,502.57,381.91
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,447.12,340.41
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,386.49,293.87
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,329.45,248.73
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,267.58,199.21
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,211.65,153.33
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,150.27,103.38
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,100.06,62.9
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,43.52,15.0
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.67
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,37.46,25.37
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.1,35.99
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,56.8,42.92
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,88.13,54.84
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,127.28,78.87
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,172.49,111.96
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,217.13,147.09
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,267.27,187.68
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,317.67,229.5
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,370.8,272.8
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,422.79,314.4
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,476.94,356.57
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,529.7,396.53
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,580.37,433.93
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,628.52,468.64
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,676.59,502.44
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,721.22,532.44
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,764.64,559.96
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,804.17,584.66
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,840.81,607.18
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,872.52,627.34
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,901.84,645.88
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,927.24,660.71
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,949.96,673.76
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,967.02,684.38
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,981.2,693.25
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,991.03,699.68
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,997.87,704.34
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,999.61,705.63
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,998.17,705.04
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,991.05,701.19
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,980.78,695.42
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,964.97,686.01
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,946.22,674.79
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,926.58,663.4
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,899.1,646.87
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,866.78,626.8
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,832.33,605.23
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,791.05,578.91
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,748.51,551.5
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,639.74,475.82
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,531.92,397.21
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,549.37,414.15
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,549.72,417.54
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,492.46,375.3
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,437.13,333.66
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,375.65,286.31
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,318.25,240.87
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,254.78,189.89
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,200.0,144.97
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,140.39,97.05
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,90.93,57.91
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,38.7,13.08
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,11.8,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,22.24,8.02
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,38.17,25.78
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,54.61,40.44
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,63.94,48.77
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,90.31,61.22
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,122.34,87.01
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,145.05,107.89
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,185.8,136.6
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,236.77,174.31
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,259.79,194.33
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,271.88,204.56
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,291.19,218.95
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,304.97,228.66
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,349.31,261.05
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,393.65,293.04
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,398.45,295.09
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,398.29,293.41
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,516.58,381.62
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,647.29,476.4
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,629.45,459.75
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,605.06,438.8
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,704.18,510.44
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,810.38,584.84
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,872.69,630.96
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,937.76,673.21
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,955.46,683.57
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,970.33,692.36
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,979.84,696.6
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,986.35,699.0
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,987.26,699.02
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,985.03,697.16
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,978.65,693.33
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,969.16,687.6
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,952.71,677.27
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,933.4,665.21
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,909.79,649.3
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,883.56,631.79
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,851.42,613.23
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,817.26,593.15
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,778.64,568.67
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,738.4,542.89
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,694.25,515.19
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,647.67,485.02
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,597.02,449.5
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,546.45,413.19
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,490.25,372.29
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,435.83,331.56
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,377.64,286.88
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,322.51,243.23
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,261.11,193.79
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,204.22,147.12
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,145.52,99.59
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,96.4,60.28
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,42.16,14.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,5.23
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,37.51,25.26
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,56.27,41.99
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,69.14,53.38
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,93.34,66.6
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,111.76,82.04
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,121.92,92.41
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,169.22,125.54
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,232.15,171.88
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,282.71,210.56
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,339.37,254.7
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,385.77,291.14
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,433.27,327.66
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,471.95,356.42
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,509.91,383.68
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,580.33,438.08
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,668.59,504.81
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,712.68,535.3
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,755.66,563.31
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,795.46,588.55
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,833.89,612.52
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,867.13,632.68
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,898.1,651.13
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,921.91,663.28
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,942.72,673.35
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,906.0,646.49
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,860.57,609.22
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,863.77,610.31
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,865.1,609.98
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,862.09,608.07
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,857.15,604.98
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,928.09,657.73
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,982.15,692.26
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,966.9,682.84
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,948.68,672.02
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,834.95,597.04
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,711.94,508.7
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,751.05,540.96
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,775.44,562.57
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,703.54,513.01
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,634.73,465.2
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,651.56,482.22
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,658.48,491.39
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,567.56,425.15
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,483.21,362.86
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,464.6,350.93
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,440.89,333.81
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,380.09,287.27
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,323.1,242.48
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,258.65,191.53
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,203.0,146.43
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,142.89,98.25
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,93.24,59.05
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,41.63,14.14
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,11.3,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,20.45,5.96
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,36.99,24.78
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,50.38,37.01
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,61.79,47.13
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,87.72,58.9
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,121.34,84.72
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,152.3,111.33
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,194.88,139.15
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,255.39,183.34
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,301.99,221.72
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,350.24,260.82
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,392.65,294.85
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,429.77,323.35
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,497.18,375.55
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,586.06,443.44
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,635.48,479.56
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,684.54,514.61
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,728.7,543.59
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,771.3,570.99
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,811.07,596.08
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,848.93,619.61
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,881.77,639.25
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,912.04,657.0
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,936.1,670.83
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,956.96,682.55
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,974.14,693.03
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,988.3,701.62
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,998.92,706.86
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,1006.42,710.2
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,1007.7,711.19
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,1005.68,710.23
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,998.85,706.32
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,988.74,700.45
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,937.8,667.93
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,877.91,624.62
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,869.17,621.49
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,857.84,616.35
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,855.46,619.32
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,835.68,608.62
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,801.6,587.04
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,761.52,561.28
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,714.77,531.78
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,667.2,501.2
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,615.98,465.74
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,564.88,428.66
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,508.98,387.7
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,453.44,345.88
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,393.06,299.17
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,336.1,253.72
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,274.0,203.33
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,217.84,156.74
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,155.55,106.18
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,102.95,64.02
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,44.38,14.41
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,20.1,5.19
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,34.78,22.91
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,46.08,33.36
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,51.53,38.4
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,79.43,47.71
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,118.86,71.11
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,164.34,104.32
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,209.61,140.51
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,260.5,182.7
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,311.56,225.97
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,365.19,270.69
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,420.0,314.84
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,473.89,357.12
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,525.32,396.96
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,577.03,435.89
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,625.78,471.81
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,674.18,506.6
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,719.51,538.3
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,762.47,567.21
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,801.6,592.18
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,838.93,615.65
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,871.72,636.91
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,902.1,656.46
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,928.93,672.42
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,953.12,686.57
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,971.19,696.38
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,986.29,704.26
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,997.42,709.91
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,1005.45,713.64
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,1007.27,714.68
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,1005.81,713.74
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,999.55,710.16
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,990.01,704.59
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,974.82,695.47
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,956.58,684.45
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,930.03,668.03
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,901.1,650.07
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,869.4,630.21
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,839.9,611.78
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,798.58,585.22
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,755.97,557.59
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,709.67,528.21
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,662.61,497.81
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,609.66,461.36
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,556.17,423.24
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,498.65,380.9
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,442.98,338.79
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,380.22,290.19
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,321.95,243.83
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,257.81,192.45
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,202.57,147.17
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,141.3,97.78
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,91.02,58.0
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,38.68,12.3
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,19.98,4.47
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,35.4,23.31
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,51.56,37.79
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,67.99,52.15
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,93.45,66.07
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,124.77,87.93
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,158.55,113.31
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,192.23,139.13
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,232.28,170.19
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,286.56,208.25
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,371.48,272.71
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,424.77,316.26
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,479.63,359.93
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,534.24,402.05
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,586.09,441.0
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,635.0,476.79
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,683.2,511.12
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,728.11,540.33
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,771.48,568.0
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,810.93,592.8
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,848.31,615.94
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,881.25,636.98
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,911.63,656.22
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,934.9,669.58
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,954.89,680.79
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,972.59,691.68
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,987.28,700.67
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,996.45,704.68
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,1002.49,706.76
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,1003.84,707.48
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,1001.94,706.25
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,994.28,701.8
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,983.46,695.47
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,968.01,686.26
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,949.55,675.18
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,924.99,660.21
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,897.89,643.59
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,870.46,628.07
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,836.03,607.74
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,795.63,581.92
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,753.84,554.96
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,707.64,525.94
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,660.69,495.85
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,608.34,458.97
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,555.31,420.5
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,498.36,378.91
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,443.17,337.45
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,383.09,291.1
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,326.6,246.25
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,263.93,196.13
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,206.23,149.01
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,146.34,100.5
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,96.59,60.72
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,42.44,13.35
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,20.08,3.77
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,34.38,22.43
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.39,32.6
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,51.27,37.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,78.54,47.06
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,106.74,71.77
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,115.64,87.28
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,146.83,110.4
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,183.94,137.94
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,205.29,154.01
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,226.33,169.56
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,315.74,235.78
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,428.9,319.85
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,495.69,370.64
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,580.66,434.69
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,629.94,470.26
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,680.24,505.69
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,725.13,536.08
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,768.59,564.64
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,807.99,589.17
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,845.55,612.19
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,878.64,633.02
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,909.21,652.1
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,934.85,666.81
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,957.59,679.6
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,976.4,691.32
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,992.2,701.19
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,1002.49,706.24
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,1009.64,709.35
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,1011.52,710.72
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,1010.09,710.13
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,1003.33,704.83
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,993.31,697.61
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,978.1,688.67
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,959.8,677.86
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,934.04,662.31
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,905.78,645.17
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,874.29,627.13
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,844.86,610.43
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,804.37,584.87
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,762.41,558.14
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,715.94,529.14
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,668.64,499.06
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,615.22,462.03
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,563.89,425.02
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,506.29,383.22
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,450.35,341.47
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,388.32,293.97
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,330.27,248.17
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,267.8,198.39
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,210.1,151.36
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,148.41,101.66
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,97.5,61.17
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,42.73,13.02
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,10.32,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,19.58,2.69
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,35.32,23.14
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,48.88,35.51
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,62.88,47.8
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,88.94,60.73
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,122.28,82.23
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,159.82,109.59
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,198.91,137.16
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,254.07,179.19
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,296.02,216.16
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,331.34,245.91
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,310.08,231.8
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,271.32,202.36
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,293.64,218.24
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,316.18,233.93
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,389.45,287.03
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,465.71,341.15
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,511.14,372.33
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,558.57,404.54
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,634.26,457.99
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,717.23,515.19
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,575.35,414.02
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,418.96,300.07
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,578.29,413.58
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,743.94,525.38
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,789.3,555.86
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,835.04,586.96
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,828.17,580.28
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,819.38,572.76
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,790.4,552.51
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,760.0,531.38
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,822.21,575.62
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,886.77,620.08
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,917.86,646.96
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,936.38,661.51
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,914.16,647.75
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,889.09,632.5
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,856.88,612.35
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,822.58,590.83
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,782.11,565.39
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,742.57,540.41
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,696.16,511.78
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,649.23,481.64
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,559.69,417.48
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,476.89,357.01
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,387.03,291.49
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,312.41,235.77
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,319.06,241.2
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,308.81,231.87
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,247.36,183.5
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,192.53,139.47
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,133.92,92.76
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,82.56,52.44
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,36.69,10.53
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.83,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.73,1.4
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,36.73,24.27
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,52.57,38.74
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,65.8,50.46
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,92.83,62.98
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,108.13,76.33
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,108.03,81.68
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,123.2,93.27
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,138.49,104.75
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,154.85,116.86
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,171.51,129.07
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,254.44,191.41
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,344.93,258.44
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,391.55,292.12
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,441.1,327.58
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,471.49,348.34
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,501.24,368.3
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,567.49,415.49
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,641.36,467.0
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,603.18,436.47
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,556.74,400.27
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,614.71,441.19
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,675.09,482.79
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,722.37,514.3
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,770.01,545.7
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,785.09,555.54
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,799.16,564.93
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,893.93,635.06
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,983.97,695.39
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,882.11,626.16
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,770.11,544.59
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,876.15,623.3
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,968.08,685.14
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,952.55,675.24
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,934.2,664.31
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,908.96,648.98
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,881.38,632.15
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,849.52,613.72
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,818.42,595.65
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,712.34,523.02
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,611.89,450.54
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,633.01,470.79
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,638.5,479.2
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,580.98,437.92
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,522.87,395.77
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,465.53,353.91
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,410.7,312.89
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,345.23,262.27
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,281.91,212.64
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,222.36,166.02
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,169.62,124.1
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,109.97,77.12
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,62.66,40.63
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,27.83,6.98
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.87,0.04
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,37.38,24.65
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.91,42.17
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,66.51,50.84
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,92.06,62.04
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,124.53,80.79
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,167.34,111.25
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,209.8,143.72
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,259.2,183.24
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,308.23,223.88
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,360.6,266.77
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,411.44,307.92
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,465.14,350.41
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,516.34,390.02
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,568.34,429.2
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,616.97,465.19
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,666.99,501.35
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,712.06,532.91
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,756.15,562.57
