Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,796.02,588.35
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,834.33,612.81
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,867.82,634.72
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,899.14,655.07
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,922.55,668.86
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,942.87,680.58
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,961.04,692.1
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,976.5,701.87
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,987.19,707.07
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,994.97,710.45
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,996.27,710.93
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,994.5,709.54
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,986.68,704.61
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,975.88,697.86
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,959.68,687.7
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,940.71,675.81
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,917.37,661.12
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,894.73,646.95
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,862.07,626.08
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,827.49,603.91
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,786.06,577.16
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,743.53,549.44
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,695.87,518.02
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,647.92,485.55
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,592.93,447.34
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,539.04,409.0
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,478.16,364.39
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,422.71,322.68
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,360.18,274.6
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,302.59,229.25
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,240.0,179.71
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,181.04,132.39
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,123.2,86.28
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,72.77,46.91
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,32.97,8.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.63,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,33.56,21.58
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,48.91,35.6
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.11,39.67
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,77.46,48.06
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,104.99,71.36
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,114.74,86.96
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,161.11,120.26
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,216.2,160.72
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,264.32,196.41
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,325.88,243.13
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,387.59,290.23
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,473.52,356.62
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,525.43,396.83
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,577.63,436.19
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,626.56,472.17
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,675.09,506.94
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,720.49,537.69
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,763.5,565.35
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,803.05,590.44
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,840.78,614.01
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,874.01,635.42
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,904.79,655.09
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,932.33,671.39
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,957.34,685.95
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,975.83,697.4
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,991.29,706.94
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,1002.23,712.43
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,1010.01,715.97
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,1011.5,716.78
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,1009.65,715.59
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,1002.95,710.21
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,992.91,702.85
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,977.68,693.45
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,959.35,682.15
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,936.03,667.99
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,909.87,652.02
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,877.43,633.22
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,842.69,612.73
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,802.43,587.02
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,764.53,562.74
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,717.43,532.97
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,669.47,502.1
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,615.43,464.84
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,563.33,426.96
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,505.93,385.0
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,450.13,343.02
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,387.5,294.66
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,329.06,248.18
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,266.61,198.01
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,210.4,151.76
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,147.29,100.59
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,96.6,59.91
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,41.64,9.79
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.15,17.05
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.2,27.3
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,42.72,30.7
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,65.4,36.39
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,106.42,58.63
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,153.59,92.27
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,201.67,130.3
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,257.79,176.39
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,310.99,221.61
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,366.42,267.99
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,420.23,312.23
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,478.3,358.42
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,530.78,399.13
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,583.18,438.56
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,632.74,473.99
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,681.48,507.68
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,726.64,538.32
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,770.22,567.64
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,809.61,592.65
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,846.8,615.93
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,880.69,636.58
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,912.01,655.35
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,932.97,667.18
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,949.96,676.46
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,968.13,687.99
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,983.35,697.66
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,992.63,702.37
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,998.84,705.21
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,1000.89,706.72
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,999.72,706.29
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,992.33,701.97
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,981.77,695.74
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,967.12,688.16
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,949.48,678.69
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,927.18,665.03
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,897.38,646.44
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,865.04,625.9
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,830.6,603.9
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,788.71,576.94
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,747.96,550.56
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,701.38,520.8
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,654.25,489.52
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,599.44,451.29
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,545.86,413.07
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,487.37,370.29
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,431.04,328.01
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,365.65,277.79
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,308.07,232.35
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,245.53,182.31
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,189.98,137.23
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,127.5,87.69
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,79.3,50.07
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,35.41,7.36
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.33,14.7
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,34.61,23.44
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,38.79,27.36
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,62.77,34.16
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,104.92,56.74
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,153.22,91.08
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,203.33,131.23
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,257.39,176.07
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,313.16,222.98
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,368.57,269.0
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,422.45,312.98
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,477.25,356.4
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,529.75,396.67
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,584.36,437.12
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,633.55,471.5
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,681.74,503.98
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,726.95,534.4
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,770.68,562.88
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,809.57,586.93
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,846.25,609.2
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,879.56,629.03
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,910.37,647.07
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,935.8,661.52
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,958.29,674.06
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,976.33,685.19
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,991.35,694.48
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,1000.8,700.6
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,1007.07,704.85
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,1008.65,706.19
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,1006.93,705.82
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,999.44,700.41
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,988.75,693.11
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,973.39,685.92
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,954.99,676.8
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,930.46,662.27
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,903.35,646.06
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,876.01,630.98
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,841.49,610.96
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,801.27,585.59
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,759.56,558.96
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,713.1,529.46
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,665.87,498.96
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,613.9,462.3
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,560.92,423.85
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,503.09,381.61
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,447.03,339.54
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,384.75,291.67
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,326.61,245.69
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,262.84,194.44
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,204.37,146.65
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,142.12,96.89
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,91.25,56.76
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,39.94,7.46
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.95,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,32.37,20.25
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,48.14,34.72
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,53.32,39.65
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,76.0,47.76
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,115.1,69.55
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,160.89,101.73
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,199.5,138.51
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,225.76,164.54
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,281.98,204.24
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,363.66,265.63
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,416.68,308.18
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,470.85,350.46
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,522.16,389.4
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,575.89,428.83
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,623.97,462.1
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,671.04,493.54
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,715.21,522.9
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,758.25,550.04
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,796.3,572.68
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,832.1,593.46
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,864.57,612.99
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,894.84,630.91
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,917.59,642.83
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,937.31,652.78
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,954.96,663.45
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,969.9,672.5
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,978.6,676.36
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,984.39,678.54
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,985.24,679.93
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,983.09,679.59
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,975.43,675.94
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,964.86,670.58
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,951.99,663.83
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,932.36,652.86
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,905.35,637.45
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,876.31,620.65
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,842.89,601.45
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,807.72,580.93
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,767.35,555.74
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,725.86,528.92
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,677.59,497.65
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,629.23,465.65
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,572.26,425.94
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,519.57,388.39
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,461.46,346.55
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,406.05,305.66
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,344.94,259.5
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,288.59,215.91
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,223.78,165.53
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,170.68,123.5
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,114.72,79.49
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,64.97,41.0
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,29.54,3.73
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,25.48,14.74
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,41.55,29.34
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,61.11,46.4
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,81.22,60.35
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,102.61,77.01
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,122.0,91.75
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,164.37,122.23
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,211.05,156.26
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,264.17,194.55
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,331.96,245.13
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,381.79,282.89
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,436.87,323.97
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,475.35,352.0
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,508.63,375.07
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,583.71,430.92
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,675.06,497.17
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,721.03,526.97
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,764.69,553.89
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,804.59,578.11
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,842.63,600.83
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,823.03,585.57
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,788.12,555.99
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,869.18,614.03
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,950.01,664.54
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,968.08,675.38
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,983.28,684.96
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,993.06,690.17
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,999.81,693.61
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,1001.48,695.13
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,999.97,694.83
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,912.72,638.27
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,809.54,564.97
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,891.39,627.66
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,953.53,671.12
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,930.15,657.18
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,904.02,642.0
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,871.39,622.29
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,836.63,601.08
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,795.83,575.68
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,753.52,549.01
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,708.58,521.31
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,661.1,491.06
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,607.57,454.71
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,554.55,417.71
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,496.26,375.55
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,439.92,333.62
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,378.15,286.39
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,320.27,240.79
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,255.18,188.69
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,199.15,142.87
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,138.65,94.37
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,88.58,54.58
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,38.42,4.29
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.11,15.93
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.44,27.54
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,45.94,33.54
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,67.7,40.64
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,107.95,62.08
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,154.81,94.97
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,202.63,132.46
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,255.57,175.59
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,308.3,219.69
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,363.67,265.19
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,419.47,309.44
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,474.05,351.4
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,526.84,391.35
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,579.9,430.21
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,629.98,465.99
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,679.55,500.43
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,725.67,530.69
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,769.39,557.87
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,808.94,582.14
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,846.5,604.85
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,879.78,625.86
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,910.54,645.21
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,937.14,660.51
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,961.05,674.07
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,979.27,685.47
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,994.43,695.05
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,1004.52,700.4
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,1011.43,703.87
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,1013.05,705.05
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,1011.35,704.31
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,1003.82,700.62
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,993.01,694.98
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,977.01,685.62
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,957.92,674.39
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,933.97,660.36
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,907.28,644.56
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,874.71,625.97
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,839.86,605.74
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,804.18,583.51
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,762.51,557.07
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,716.22,528.3
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,669.08,498.44
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,615.49,461.71
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,563.48,424.39
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,506.49,383.15
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,451.11,341.85
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,388.66,294.06
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,330.03,247.75
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,266.91,196.86
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,210.11,150.06
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,145.98,98.5
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,94.68,57.44
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,40.08,2.75
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,25.91,14.79
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,37.87,26.08
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,44.42,32.09
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,64.78,38.75
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,104.0,59.42
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,149.76,91.28
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,196.03,127.41
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,247.87,169.76
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,259.31,188.84
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,246.36,184.29
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,333.03,247.69
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,464.05,345.36
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,515.88,384.26
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,567.99,422.4
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,617.13,457.35
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,665.52,490.76
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,711.39,520.83
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,754.88,547.85
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,688.66,496.41
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,597.51,424.96
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,740.79,531.19
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,895.15,634.31
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,919.76,647.0
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,941.39,658.77
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,869.56,610.25
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,780.66,544.36
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,891.57,625.84
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,992.34,691.34
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,859.66,603.81
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,705.6,494.24
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,854.34,603.59
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,976.56,684.77
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,864.25,611.34
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,740.0,523.22
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,719.38,511.49
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,697.35,498.12
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,669.45,480.75
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,640.28,462.37
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,573.87,416.82
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,502.99,367.58
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,593.81,439.6
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,652.43,487.22
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,552.8,414.61
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,461.87,347.43
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,412.7,312.34
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,364.34,276.68
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,313.07,237.76
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,263.85,199.27
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,207.04,154.02
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,159.67,115.43
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,110.77,75.87
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,68.62,41.94
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,30.16,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.52,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.3,13.38
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,32.37,21.49
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,36.22,25.16
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,55.36,30.27
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,96.54,51.08
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,143.81,83.81
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,192.02,121.74
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,247.19,166.83
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,300.11,210.91
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,355.42,256.07
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,409.1,298.5
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,466.9,342.37
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,519.2,381.85
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,571.51,420.17
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,621.37,455.99
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,670.55,490.46
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,715.9,519.58
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,759.74,547.27
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,799.78,572.46
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,837.73,596.11
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,798.12,568.31
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,739.09,521.83
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,738.05,519.56
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,734.39,515.16
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,861.93,609.47
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,986.7,691.07
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,996.85,697.43
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,1003.73,702.64
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,1006.29,704.7
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,1005.47,704.78
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,998.8,700.1
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,988.84,693.46
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,973.09,685.89
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,954.2,676.35
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,930.49,662.31
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,904.03,646.49
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,812.78,588.69
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,718.02,522.27
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,689.76,505.11
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,658.85,485.57
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,574.58,426.33
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,490.74,366.32
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,470.49,353.63
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,451.86,341.28
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,452.05,343.74
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,441.71,336.87
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,379.57,288.85
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,321.42,242.64
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,261.2,193.6
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,206.43,147.98
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,141.94,95.99
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,90.7,54.82
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,38.2,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.77,13.64
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.37,24.78
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,41.81,29.86
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,59.8,34.89
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,99.75,55.16
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,146.21,87.18
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,193.84,124.39
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,246.62,167.48
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,299.23,211.38
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,356.71,258.25
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,409.93,300.36
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,464.61,342.09
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,517.23,381.79
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,570.03,420.41
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,622.04,457.54
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,671.54,492.06
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,657.98,477.16
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,624.44,447.7
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,568.93,406.85
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,503.13,358.1
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,696.08,501.3
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,903.94,640.7
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,927.23,652.87
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,947.04,664.17
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,964.93,675.39
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,979.85,684.84
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,990.28,691.88
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,997.61,697.11
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,895.5,630.24
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,777.64,545.12
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,889.42,627.37
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,979.81,686.41
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,964.19,678.0
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,945.57,668.43
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,919.52,653.22
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,886.44,633.39
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,853.33,613.0
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,818.2,591.16
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,779.22,566.59
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,736.6,539.35
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,685.47,506.39
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,634.61,472.26
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,581.53,435.04
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,529.36,397.66
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,468.68,353.93
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,407.38,308.59
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,347.51,262.88
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,292.59,219.8
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,235.63,174.22
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,183.91,132.02
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,125.93,85.85
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,74.59,45.26
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,32.28,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.35,11.6
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,32.64,21.64
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,36.45,25.31
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,54.23,29.94
