Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,96.07,50.48
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,144.15,83.4
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,193.58,122.12
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,249.85,167.88
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,303.35,212.33
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,359.24,257.73
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,413.58,300.04
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,469.06,341.29
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,524.73,382.22
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,577.73,419.93
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,627.69,454.59
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,676.77,487.63
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,723.18,518.29
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,768.11,547.43
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,808.15,572.06
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,845.99,595.09
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,880.07,616.13
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,911.59,635.5
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,938.13,651.21
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,961.69,665.06
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,980.23,676.87
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,995.65,686.86
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,1006.4,692.65
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,1013.88,696.55
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,1016.02,698.39
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,1014.78,698.3
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,1008.59,695.67
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,998.97,691.03
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,983.62,682.58
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,965.09,672.23
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,941.44,658.71
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,914.87,643.33
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,883.43,625.83
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,849.57,606.63
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,809.91,582.17
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,768.45,556.31
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,725.35,530.0
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,677.52,500.0
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,624.64,464.98
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,571.79,427.56
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,514.31,386.36
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,458.2,344.85
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,397.56,298.66
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,339.23,252.69
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,275.45,201.6
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,217.76,154.1
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,154.19,102.54
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,101.33,59.3
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,41.44,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,20.31,9.89
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,28.99,18.57
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,33.48,22.74
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,51.25,27.61
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,93.33,47.75
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,141.51,80.44
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,193.91,121.23
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,247.79,164.86
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,301.06,209.08
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,356.58,254.32
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,411.3,297.97
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,469.99,343.11
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,523.16,383.0
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,576.31,421.65
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,626.69,457.25
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,676.29,491.34
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,722.0,519.92
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,766.12,546.98
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,806.76,571.41
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,845.28,594.22
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,879.32,615.25
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,910.72,634.58
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,936.78,649.19
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,959.65,661.8
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,978.26,673.23
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,993.72,682.83
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,1004.98,688.53
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,1012.97,692.32
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,1015.1,694.15
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,1013.82,694.06
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,1007.62,691.1
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,998.06,686.21
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,982.19,677.18
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,963.14,666.3
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,937.21,651.5
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,908.77,635.12
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,876.84,617.46
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,842.57,598.14
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,803.11,573.99
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,765.88,551.11
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,617.14,450.66
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,481.45,352.58
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,536.32,396.9
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,564.4,420.17
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,508.11,379.63
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,452.2,338.53
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,389.69,291.31
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,330.85,245.33
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,267.22,194.8
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,209.85,148.04
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,146.63,97.33
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,94.41,55.11
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,38.39,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.02,11.01
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,33.3,22.13
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,39.86,28.11
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,56.98,33.59
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,97.12,53.33
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,143.74,85.07
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,191.66,122.08
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,244.53,164.68
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,297.0,208.14
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,354.47,254.69
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,407.83,296.56
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,462.98,338.3
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,516.0,377.92
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,569.27,416.43
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,621.46,453.04
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,671.29,487.05
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,717.22,517.36
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,761.69,545.83
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,802.6,571.15
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,841.61,595.03
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,875.59,615.2
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,907.02,633.66
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,933.88,649.17
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,957.84,662.86
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,976.4,674.3
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,991.82,683.91
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,1003.07,691.41
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,1011.05,697.03
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,1013.18,698.84
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,1011.93,698.71
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,1005.26,693.91
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,995.23,687.17
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,979.94,678.43
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,961.48,667.83
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,935.16,652.34
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,906.37,635.32
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,873.61,617.01
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,838.54,597.04
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,802.64,575.3
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,760.72,549.34
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,714.17,520.86
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,666.76,491.28
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,613.57,455.41
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,560.6,417.93
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,503.65,377.24
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,447.11,335.58
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,385.39,288.72
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,327.3,243.12
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,263.48,192.37
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,206.01,145.49
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,143.08,94.95
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,91.15,52.81
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,36.87,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.48,11.15
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.17,22.82
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,41.26,29.34
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,57.82,35.04
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,97.06,54.22
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,143.06,85.47
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,190.36,121.98
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,242.98,164.51
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,295.68,208.36
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,353.52,255.41
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,406.76,297.41
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,461.95,339.39
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,514.61,378.75
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,567.47,416.86
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,619.33,453.19
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,668.78,486.83
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,714.14,515.62
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,758.02,542.29
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,798.94,566.96
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,837.9,590.08
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,871.61,610.92
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,902.8,630.14
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,928.21,644.78
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,950.57,657.55
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,968.85,668.42
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,984.07,677.49
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,994.18,682.53
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,1001.07,685.72
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,1003.22,687.18
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,1002.06,686.78
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,994.59,683.08
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,983.87,677.53
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,967.96,669.9
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,948.99,660.43
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,921.5,644.27
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,897.01,630.03
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,864.15,610.41
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,829.13,589.33
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,787.66,563.89
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,744.88,537.33
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,697.78,508.59
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,651.87,480.02
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,597.02,442.4
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,543.15,404.53
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,485.27,363.45
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,429.39,322.5
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,366.03,274.11
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,307.18,227.91
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,242.68,176.95
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,187.18,132.1
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,126.47,84.19
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,76.68,44.57
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,32.13,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,25.86,13.37
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,44.09,31.01
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,63.51,48.03
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,86.54,62.32
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,109.72,74.53
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,144.57,97.6
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,193.64,134.87
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,244.85,174.71
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,290.88,211.46
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,340.41,250.64
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,388.45,287.67
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,439.95,326.42
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,488.41,361.75
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,538.08,396.75
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,586.23,429.97
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,636.75,463.76
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,680.2,492.47
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,723.02,520.18
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,765.28,546.39
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,806.95,570.34
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,840.38,590.84
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,871.82,610.04
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,902.6,628.75
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,931.7,646.32
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,950.55,657.07
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,966.54,666.17
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,979.03,673.65
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,988.48,679.35
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,990.83,681.78
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,989.97,682.39
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,802.9,561.6
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,603.16,421.39
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,784.85,554.37
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,939.67,658.13
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,824.61,583.14
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,705.02,499.43
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,689.44,492.72
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,671.38,483.62
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,382.15,281.26
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,93.95,65.66
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,284.76,212.52
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,467.78,347.73
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,396.98,296.65
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,336.58,252.86
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,165.32,124.04
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,25.82,13.1
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,42.03,29.39
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,58.22,43.76
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,76.79,56.57
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,100.05,74.37
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,125.53,93.76
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,144.81,109.13
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,162.92,123.35
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,200.52,151.88
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,240.98,182.49
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,326.04,245.27
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,439.58,330.09
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,425.92,320.09
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,389.89,291.67
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,408.0,303.96
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,426.03,315.68
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,559.81,417.42
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,718.72,533.11
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,687.78,504.26
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,640.03,464.37
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,647.17,468.53
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,652.6,471.14
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,641.18,461.24
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,627.7,450.04
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,687.27,492.0
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,751.75,536.14
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,861.89,616.87
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,965.86,687.67
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,967.7,688.14
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,966.54,687.71
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,960.84,684.93
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,952.09,680.34
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,936.01,672.11
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,917.17,662.18
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,859.18,624.35
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,797.86,580.82
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,761.42,557.59
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,723.46,532.92
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,729.91,541.67
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,724.71,541.3
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,677.2,510.31
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,629.37,477.98
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,567.61,433.67
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,505.63,388.34
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,449.66,347.23
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,395.52,306.27
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,344.82,266.18
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,295.49,225.93
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,233.48,175.45
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,178.44,129.87
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,120.62,82.81
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,72.64,42.86
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,26.8,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,26.14,13.07
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,45.37,32.29
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,60.3,45.68
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,81.18,58.12
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,110.1,79.0
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,129.17,96.54
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,156.58,117.25
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,185.86,139.38
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,224.4,168.02
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,270.34,202.19
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,302.32,225.96
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,333.94,248.93
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,404.19,300.86
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,487.65,361.7
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,487.56,359.47
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,479.88,351.57
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,565.89,414.59
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,663.19,483.77
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,648.33,469.79
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,624.48,450.04
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,735.86,532.56
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,857.36,618.34
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,806.64,579.09
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,742.88,530.89
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,785.44,561.51
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,828.28,591.4
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,886.9,634.53
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,941.45,674.71
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,941.96,675.14
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,939.79,674.32
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,933.42,670.99
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,924.38,666.01
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,857.9,619.59
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,793.57,574.23
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,823.98,599.98
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,848.97,621.1
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,646.04,476.75
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,438.11,323.15
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,579.54,433.06
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,698.11,521.87
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,422.99,321.72
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,150.76,111.79
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,245.05,186.93
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,335.1,256.18
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,294.56,225.52
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,255.43,195.9
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,267.38,204.97
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,263.74,200.12
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,203.81,152.44
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,151.11,110.17
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,98.09,67.93
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,49.92,28.98
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,20.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.71,10.86
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,39.03,26.82
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,46.67,33.97
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,62.25,41.38
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,99.38,60.21
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,143.54,90.24
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,174.76,123.67
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,185.49,139.64
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,225.54,169.6
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,273.71,205.8
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,323.96,243.38
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,377.04,282.83
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,454.62,342.19
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,557.71,420.22
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,607.25,455.55
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,656.75,489.99
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,641.05,472.66
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,603.88,439.61
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,707.55,516.89
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,825.54,597.07
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,858.71,617.56
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,889.5,637.09
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,916.78,654.35
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,941.41,669.94
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,959.91,681.67
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,975.42,691.63
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,985.91,697.49
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,993.25,701.47
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,995.38,703.34
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,994.26,703.31
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,987.86,700.43
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,978.23,695.6
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,962.46,688.0
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,943.66,678.49
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,919.06,664.11
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,896.88,651.3
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,727.54,536.64
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,557.95,412.07
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,649.19,484.12
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,713.29,534.86
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,671.47,507.24
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,627.32,477.91
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,504.23,386.28
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,393.36,301.8
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,350.16,270.22
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,307.12,237.72
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,261.29,202.06
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,217.05,166.74
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,171.02,129.24
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,128.26,93.82
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,85.49,58.84
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,45.31,25.15
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,18.86,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.92,9.96
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.28,23.79
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,45.14,32.81
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,60.25,40.19
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,100.82,68.94
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,126.94,94.7
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,162.82,113.05
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,237.33,165.15
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,287.4,207.32
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,340.73,251.84
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,393.24,294.61
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,447.7,337.72
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,443.98,335.47
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,416.24,312.68
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,365.83,274.26
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,308.01,229.55
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,391.73,290.77
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,478.98,352.43
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,485.5,355.02
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,490.31,356.76
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,441.08,320.97
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,389.33,283.31
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,584.13,423.63
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,787.81,559.98
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,753.78,532.41
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,712.38,501.99
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,775.73,544.35
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,835.05,582.22
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,924.68,645.08
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,996.28,688.5
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,990.79,683.39
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,981.92,677.27
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,853.84,598.23
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,714.21,502.29
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,670.14,475.35
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,618.51,442.11
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,689.25,496.06
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,749.64,541.43
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,752.77,547.6
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,740.89,542.4
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,695.35,513.48
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,647.04,481.88
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,595.39,446.47
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,543.8,410.11
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,484.92,367.18
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,428.05,324.55
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,366.75,277.54
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,309.03,231.85
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,244.72,180.69
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,186.06,132.88
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,125.63,84.29
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,76.2,42.2
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,27.63,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,22.52,9.2
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,35.36,23.8
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,43.61,31.5
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,56.96,37.58
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,95.03,55.67
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,139.59,85.41
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,185.85,120.76
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,238.08,162.87
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,290.07,206.31
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,345.09,251.58
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,367.69,273.08
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,366.74,273.35
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,450.37,336.34
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,561.79,418.94
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,612.2,454.46
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,662.45,489.1
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,709.63,521.29
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,754.59,550.36
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,795.52,575.26
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,834.73,598.72
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,868.75,618.89
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,900.28,637.35
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,929.29,654.1
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,955.82,669.24
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,975.5,681.89
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,992.02,692.7
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,1002.84,700.09
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,1010.33,705.56
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,1012.43,707.41
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,1011.09,707.29
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,1004.32,702.82
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,994.17,696.36
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,978.19,687.44
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,959.01,676.57
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,934.91,662.6
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,907.97,646.81
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,875.5,628.66
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,840.64,608.75
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,799.96,583.46
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,761.6,559.5
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,714.23,529.78
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,665.96,498.96
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,611.65,461.87
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,557.73,422.97
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,500.26,380.7
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,443.38,337.65
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,380.24,288.69
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,321.1,241.3
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,255.41,188.26
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,196.72,139.68
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,132.99,87.97
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,80.76,42.84
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,28.86,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
