Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.85,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.48,6.66
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,31.31,20.29
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,35.84,24.76
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,45.21,27.59
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,85.94,45.33
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,133.47,76.9
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,181.85,114.41
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,238.34,160.89
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,292.1,206.73
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,348.33,253.99
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,402.98,299.14
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,458.69,343.76
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,514.76,387.15
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,568.3,427.37
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,618.88,464.39
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,668.74,499.86
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,715.14,531.37
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,760.04,561.12
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,801.14,587.01
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,840.15,611.22
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,874.72,632.03
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,906.68,650.95
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,934.38,667.21
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,959.19,681.56
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,978.12,693.57
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,993.81,703.62
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,1004.23,708.95
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,1011.25,712.24
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,1013.82,714.32
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,1012.92,714.34
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,1005.08,710.08
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,993.87,703.81
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,978.78,694.92
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,960.46,684.04
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,930.9,665.93
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,899.18,646.43
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,866.88,627.77
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,836.83,610.46
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,795.22,584.11
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,752.21,556.65
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,704.61,526.52
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,656.25,495.31
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,603.05,457.79
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,549.08,418.38
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,490.17,374.84
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,433.2,331.54
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,369.02,281.52
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,309.28,233.52
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,244.31,180.95
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,185.26,132.2
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,122.16,81.24
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,70.62,36.84
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,25.69,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,21.3,7.29
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,41.2,28.51
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.39,34.64
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,58.84,44.77
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,96.84,58.0
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,142.33,88.28
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,187.1,121.66
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,240.14,164.01
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,293.73,209.14
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,350.37,256.26
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,407.64,302.36
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,464.61,346.94
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,518.47,388.51
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,572.68,429.04
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,624.63,466.78
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,677.18,503.82
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,724.25,535.31
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,769.93,564.29
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,811.39,590.01
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,850.89,614.12
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,885.68,636.17
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,917.91,656.48
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,945.53,672.59
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,970.28,686.81
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,990.12,699.09
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,1006.78,709.44
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,1018.22,715.08
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,1026.31,718.73
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,1027.99,719.96
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,1026.2,719.17
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,1019.42,715.38
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,1009.18,709.55
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,992.64,699.83
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,972.86,688.17
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,948.99,673.94
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,922.18,657.83
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,888.44,636.98
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,852.31,614.51
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,811.36,588.89
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,772.62,564.55
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,724.32,534.36
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,675.12,503.07
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,620.15,465.62
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,565.41,426.3
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,505.74,383.37
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,449.07,341.17
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,384.45,290.98
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,323.87,242.4
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,257.22,188.68
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,197.84,139.61
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,131.53,86.37
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,76.53,38.12
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,27.71,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.06,4.15
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,33.91,22.44
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,39.84,28.17
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.1,36.3
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,88.56,48.7
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,135.28,79.37
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,183.32,115.87
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,237.9,160.02
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,294.15,207.35
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,350.42,254.18
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,405.75,299.38
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,462.89,344.62
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,519.49,387.9
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,573.56,427.95
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,624.92,464.83
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,675.68,500.14
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,722.14,529.98
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,767.03,557.75
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,808.77,583.22
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,848.46,607.01
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,882.93,627.13
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,914.73,645.38
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,941.4,660.58
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,965.0,673.83
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,984.49,685.94
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,1000.73,696.13
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,1011.18,702.84
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1018.22,707.59
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,1020.3,709.4
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,1018.88,709.2
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,1011.47,704.25
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,1000.61,697.28
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,984.9,689.98
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,965.95,680.66
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,941.45,666.4
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,914.04,650.27
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,881.11,630.27
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,845.74,608.59
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,805.11,583.47
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,762.68,556.88
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,718.76,529.73
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,670.03,498.78
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,615.66,463.04
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,561.47,424.92
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,502.88,381.96
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,445.85,338.81
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,383.07,290.03
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,323.12,241.88
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,257.13,188.35
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,198.23,139.36
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,132.22,85.96
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,77.52,36.56
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,27.73,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.23,1.92
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,28.6,17.83
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,33.49,22.62
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,41.73,29.9
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,82.81,42.65
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,130.82,73.84
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,180.37,111.84
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,237.42,158.12
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,291.82,203.84
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,348.81,251.0
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,404.31,296.02
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,461.06,340.56
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,517.77,383.41
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,571.96,423.02
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,623.48,459.58
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,674.18,494.43
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,721.07,524.24
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,766.43,552.09
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,807.96,577.3
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,847.36,600.86
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,881.86,622.34
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,913.67,642.07
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,941.33,657.8
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,965.94,671.59
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,984.94,683.33
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,1000.69,693.18
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,1011.13,698.81
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,1018.16,702.45
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,1020.22,704.27
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,1018.78,704.09
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,1012.34,701.31
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,1002.43,696.5
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,986.66,687.8
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,967.64,677.14
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,942.29,662.51
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,914.14,646.11
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,881.26,627.89
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,845.95,607.88
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,804.84,582.75
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,761.94,556.09
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,717.77,528.96
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,668.78,497.98
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,615.21,461.71
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,561.74,423.31
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,502.08,379.92
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,445.22,337.16
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,381.82,288.1
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,322.26,240.37
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,255.74,186.56
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,196.38,137.35
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,130.72,84.3
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,75.75,33.49
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,27.06,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.1,0.76
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,26.8,16.39
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,31.36,20.86
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,38.67,27.29
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,80.55,40.31
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,129.22,71.81
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,182.04,112.59
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,236.74,157.41
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,291.05,203.35
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,347.82,250.67
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,403.48,296.16
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,462.78,342.83
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,516.92,384.33
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,571.08,424.46
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,622.22,461.12
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,672.29,495.91
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,719.65,526.41
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,765.47,554.96
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,805.91,579.74
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,843.87,602.66
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,878.0,624.17
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,909.51,643.94
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,936.49,659.73
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,960.42,673.56
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,979.73,685.64
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,995.84,695.8
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,1005.23,700.72
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,1011.21,703.63
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,1012.77,705.09
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,1010.9,704.55
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,925.18,651.03
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,828.47,582.08
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,901.75,638.1
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,953.54,672.21
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,928.8,657.24
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,901.34,640.98
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,867.93,621.88
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,836.92,604.21
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,796.94,579.13
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,755.14,552.63
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,706.97,522.26
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,658.02,490.86
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,604.85,454.14
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,551.61,415.9
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,493.56,373.5
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,436.03,330.19
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,374.05,282.23
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,315.37,235.19
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,249.09,181.59
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,190.09,132.79
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,126.14,81.04
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,71.86,29.37
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,25.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,13.65,0.29
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,27.91,17.16
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,33.74,22.8
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.37,29.57
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,82.23,42.63
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,130.29,73.52
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,180.91,112.58
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,236.28,158.03
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,293.18,205.73
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,350.22,252.99
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,406.16,298.39
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,463.43,343.31
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,518.16,384.87
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,574.91,426.3
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,626.31,462.62
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,676.9,497.16
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,723.68,528.22
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,768.94,557.17
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,810.54,582.2
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,849.95,605.48
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,884.31,626.92
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,915.99,646.62
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,941.35,660.96
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,963.47,673.28
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,982.26,684.98
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,997.83,694.78
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,1007.67,700.14
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,1014.13,703.55
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,1015.19,704.79
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,1012.81,704.07
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,1004.53,700.23
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,992.92,694.41
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,976.52,686.72
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,956.96,677.06
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,927.1,659.42
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,900.46,643.85
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,866.5,623.4
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,830.37,601.39
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,576.34,425.84
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,324.83,238.16
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,510.54,383.14
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,648.25,487.73
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,445.62,337.34
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,256.13,192.14
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,352.35,269.27
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,419.11,320.19
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,356.65,271.17
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,298.19,224.2
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,232.01,170.39
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,172.57,121.36
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,111.22,71.83
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,58.68,21.56
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,21.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.74,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.19,18.23
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,37.29,25.88
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,45.94,33.58
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,83.82,46.6
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,129.29,75.91
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,176.81,112.08
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,229.74,154.92
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,282.35,199.02
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,337.9,244.96
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,394.4,290.71
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,450.41,334.86
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,504.08,375.87
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,558.14,415.77
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,609.03,451.4
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,660.38,486.07
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,707.25,516.93
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,752.78,545.27
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,793.48,569.97
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,832.13,593.03
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,866.3,614.2
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,897.96,633.68
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,924.67,648.95
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,948.49,662.38
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,967.87,674.09
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,984.13,683.94
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,993.76,688.71
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,1000.09,691.58
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,1002.08,692.99
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,1000.72,692.48
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,993.03,688.56
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,982.08,682.76
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,965.89,673.1
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,946.6,661.63
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,920.67,646.37
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,897.33,632.79
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,863.66,613.54
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,827.77,592.74
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,786.01,566.92
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,742.76,539.85
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,693.78,509.41
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,645.96,479.18
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,591.54,441.39
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,537.7,403.04
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,477.36,359.44
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,419.25,316.11
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,355.74,267.36
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,296.6,220.43
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,229.81,167.07
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,169.82,118.31
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,107.71,68.9
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,54.98,17.38
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,20.16,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,30.9,19.45
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,38.94,27.12
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,47.21,34.49
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,85.16,48.09
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,130.77,77.35
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,177.51,112.38
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,230.59,154.88
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,283.5,199.04
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,339.42,245.08
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,396.55,290.5
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,453.29,334.17
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,506.81,374.52
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,560.7,413.65
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,612.02,449.75
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,663.87,484.95
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,710.27,514.81
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,755.24,542.1
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,796.43,566.43
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,835.66,589.09
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,870.12,610.42
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,902.05,630.1
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,929.37,645.53
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,953.83,659.17
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,972.45,670.61
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,987.87,680.23
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,998.56,686.04
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,1005.9,689.92
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,1007.36,691.38
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,1005.38,690.91
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,998.47,687.93
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,988.18,682.97
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,971.61,673.5
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,951.86,662.16
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,924.43,646.37
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,894.61,629.04
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,866.1,613.49
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,830.27,593.02
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,788.09,566.96
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,744.39,539.64
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,695.87,509.76
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,646.68,478.85
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,593.17,441.83
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,538.73,403.02
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,478.18,359.28
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,419.82,315.76
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,355.38,266.36
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,295.54,218.92
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,229.9,166.04
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,172.08,118.74
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,107.14,67.42
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,52.7,12.84
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,19.25,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,34.33,22.14
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.04,30.53
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,52.94,39.32
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,89.57,53.73
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,133.91,82.3
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,178.87,115.51
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,230.51,156.27
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,282.0,198.8
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,336.82,243.54
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,390.73,286.2
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,447.05,329.27
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,502.11,370.64
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,555.51,409.51
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,605.93,445.23
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,656.06,479.71
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,702.45,510.65
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,747.65,538.76
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,788.49,563.4
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,827.49,586.53
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,805.78,569.85
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,769.44,540.22
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,857.42,602.9
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,944.97,657.33
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,963.61,668.01
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,979.17,677.39
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,988.64,682.05
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,994.86,684.85
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,995.83,685.62
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,993.49,684.52
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,984.9,679.72
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,973.17,673.12
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,962.21,668.53
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,942.26,658.37
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,915.36,642.51
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,885.99,625.1
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,851.61,604.41
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,815.15,582.27
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,772.38,556.03
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,730.83,530.29
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,681.54,499.58
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,631.9,467.15
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,576.3,429.42
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,521.69,391.27
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,460.8,347.15
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,402.52,303.62
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,338.7,254.12
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,277.77,205.65
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,211.91,153.13
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,154.61,106.91
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,95.04,59.96
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,40.64,5.75
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,15.9,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.85,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.37,17.95
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,37.87,26.05
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,46.02,33.31
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,82.85,46.35
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,128.1,74.94
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,175.17,110.26
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,228.47,153.17
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,281.52,197.47
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,337.65,243.76
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,394.71,289.21
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,451.61,333.12
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,505.88,374.33
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,560.51,414.4
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,612.24,451.17
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,664.59,487.17
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,711.29,517.41
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,756.56,545.14
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,797.87,570.05
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,837.23,593.37
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,871.97,615.05
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,904.13,635.04
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,932.85,651.8
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,958.84,666.82
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,978.2,679.14
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,994.3,689.56
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,1005.07,695.34
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1012.42,699.12
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,1014.3,700.79
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,1012.67,700.46
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,1005.52,697.15
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,994.91,691.81
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,871.38,613.51
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,734.92,516.97
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,837.23,594.55
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,906.24,641.44
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,872.59,621.76
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,836.54,600.97
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,795.41,575.53
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,752.58,548.67
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,707.93,521.02
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,658.47,489.54
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,602.54,451.32
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,547.06,411.37
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,486.99,367.55
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,430.0,324.52
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,364.9,274.01
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,304.32,225.38
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,237.52,170.99
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,178.66,122.25
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,112.48,69.36
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,55.32,3.54
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,20.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
