Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.43,18.01
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,38.74,26.88
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,47.55,34.74
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,83.98,47.99
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,128.92,76.41
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,175.59,111.49
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,228.49,154.16
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,281.27,198.35
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,337.16,244.58
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,391.51,288.32
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,449.91,333.64
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,503.34,374.48
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,557.16,414.26
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,608.45,451.0
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,659.38,486.35
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,706.07,517.28
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,750.61,544.88
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,791.79,570.02
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,831.06,593.58
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,865.2,613.55
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,896.83,631.74
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,924.37,647.2
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,949.09,660.83
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,967.49,672.25
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,982.74,681.82
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,993.28,687.49
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,1000.51,691.23
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,1002.37,692.89
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,1000.84,692.62
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,993.4,688.81
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,982.61,683.05
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,965.59,673.2
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,945.45,661.49
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,920.39,646.98
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,892.53,630.68
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,858.84,611.59
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,827.54,593.91
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,785.9,568.15
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,742.65,541.06
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,693.21,510.26
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,643.1,478.41
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,557.66,417.02
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,475.93,356.95
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,422.49,318.38
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,369.76,278.97
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,311.69,233.72
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,256.96,189.85
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,197.6,142.1
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,144.88,99.13
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,88.47,54.36
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,36.17,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,14.15,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,16.02,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,31.16,19.18
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,47.64,34.13
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,64.95,49.18
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,92.84,65.5
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,124.06,88.1
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,160.86,113.48
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,210.28,149.69
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,257.26,185.29
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,315.58,229.99
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,372.55,272.82
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,447.17,328.97
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,500.93,369.66
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,555.04,409.24
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,608.08,446.65
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,658.79,481.24
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,705.2,511.29
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,750.18,538.78
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,790.35,562.63
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,828.36,584.74
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,863.12,606.37
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,895.36,626.34
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,920.12,640.24
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,941.65,652.13
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,960.3,664.03
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,975.85,674.1
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,984.78,678.77
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,990.41,681.53
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,918.83,636.85
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,828.4,573.49
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,909.29,633.44
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,972.38,675.06
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,955.41,666.39
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,935.42,656.38
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,908.93,640.84
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,879.93,623.67
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,774.22,555.47
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,664.04,478.56
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,636.64,462.12
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,614.04,448.16
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,625.27,461.08
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,626.67,466.42
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,572.83,428.32
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,519.34,389.82
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,458.81,345.62
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,400.8,301.96
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,336.66,251.95
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,277.1,204.18
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,209.73,150.23
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,153.26,104.42
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,91.96,55.84
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,37.73,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,13.95,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.41,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.99,19.72
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.3,28.83
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.61,37.97
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,85.62,51.2
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,129.52,78.95
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,174.7,112.13
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,226.47,152.85
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,277.76,195.13
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,332.52,239.81
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,385.89,282.2
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,441.63,325.07
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,494.68,364.99
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,549.97,405.02
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,600.14,439.3
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,649.91,471.95
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,695.92,501.64
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,740.77,528.42
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,780.83,551.33
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,818.87,572.43
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,853.21,592.75
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,885.21,611.45
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,906.34,622.01
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,923.59,630.24
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,941.99,641.51
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,957.55,651.14
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,965.78,656.46
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,970.92,660.1
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,971.46,660.6
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,968.91,659.4
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,959.84,654.88
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,952.03,651.26
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,754.92,523.23
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,552.35,383.44
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,713.57,499.59
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,848.75,592.07
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,813.86,570.86
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,777.35,549.51
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,659.82,470.27
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,548.62,393.37
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,578.19,418.61
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,588.63,429.63
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,532.32,390.55
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,477.66,352.14
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,417.16,309.1
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,360.03,267.29
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,297.24,219.7
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,235.14,171.68
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,173.59,124.07
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,119.99,82.2
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,64.07,38.53
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.61,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,2.0
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,12.22
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,22.39
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,31.91
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,98.16,73.67
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,137.7,104.3
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,184.61,139.29
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,239.62,180.39
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,256.32,192.55
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,270.84,202.69
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,342.57,255.39
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,424.66,314.37
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,422.03,310.83
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,414.44,303.87
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,370.86,272.1
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,323.0,236.93
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,475.17,346.8
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,637.07,456.54
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,639.67,456.01
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,640.97,456.09
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,612.38,435.15
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,577.28,409.98
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,651.32,461.13
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,723.18,508.97
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,635.54,449.41
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,539.09,383.69
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,428.05,308.24
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,310.49,225.52
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,409.04,296.78
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,502.39,361.48
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,502.36,362.25
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,501.79,363.37
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,539.2,391.0
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,566.08,411.07
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,547.92,400.47
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,528.47,389.21
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,336.26,251.75
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,141.6,104.8
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,184.96,139.26
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,228.33,172.84
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,249.07,189.77
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,260.67,199.6
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,226.66,174.19
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,193.08,148.69
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,159.05,121.88
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,126.02,95.33
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,92.57,68.23
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,60.93,42.37
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,35.67,20.69
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.61,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,7.23,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,14.47,5.83
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,28.96,18.79
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,31.52
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,58.93,42.68
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,74.47,55.39
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,127.1,94.81
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,186.92,140.01
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,216.94,164.57
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,245.97,187.95
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,279.49,213.82
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,313.5,239.64
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,315.35,240.74
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,310.86,236.57
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,416.46,317.91
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,534.95,407.51
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,295.11,226.73
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,35.82,22.59
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,250.14,189.36
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,467.33,350.63
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,543.92,406.59
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,622.48,463.35
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,508.45,379.06
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,385.27,286.91
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,489.73,364.23
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,601.47,443.94
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,601.43,442.95
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,594.45,437.87
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,553.12,407.88
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,511.09,377.37
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,444.15,329.15
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,376.98,280.21
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,499.42,371.62
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,612.31,452.95
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,543.6,403.22
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,467.75,348.68
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,390.49,292.87
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,314.65,236.89
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,242.44,183.15
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,179.01,134.95
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,182.3,138.38
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,185.61,141.74
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,203.88,156.93
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,215.73,166.98
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,186.65,144.77
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,157.95,122.51
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,129.2,99.5
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,98.15,74.27
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,71.65,52.53
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,45.89,31.23
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,26.61,14.19
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,13.27,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,25.8,14.85
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,45.14,32.73
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,62.06,47.9
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,84.39,63.23
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,108.82,82.45
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,98.01,74.19
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,83.77,63.09
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,64.77,47.44
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,45.42,31.53
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,39.62,26.7
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,33.83,21.9
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,104.93,78.9
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,175.25,133.9
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,215.21,164.12
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,255.86,194.41
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,280.67,212.66
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,305.82,231.04
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,264.96,199.57
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,223.23,167.56
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,208.44,156.26
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,193.46,144.76
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,159.52,118.72
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,125.28,92.29
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,182.83,136.57
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,240.88,180.32
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,184.72,137.68
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,128.42,94.61
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,227.41,170.35
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,327.52,244.5
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,298.32,222.78
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,269.03,201.36
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,285.11,213.68
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,301.23,225.89
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,304.22,228.46
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,307.14,231.08
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,273.06,206.43
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,239.17,181.67
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,209.48,159.46
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,180.05,137.16
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,209.61,161.04
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,245.01,189.12
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,156.07,119.99
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,76.4,56.57
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,65.73,48.32
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,55.08,39.86
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,44.91,31.56
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,34.75,23.14
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,25.57,15.4
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,16.39,7.61
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.64,1.44
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,33.79,22.4
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,63.79,46.87
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,82.61,61.95
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,101.13,76.61
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,128.35,97.82
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,155.69,118.77
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,233.05,178.56
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,315.03,240.49
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,355.33,269.58
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,397.21,299.52
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,434.8,326.29
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,473.77,353.66
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,546.97,405.63
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,625.97,460.0
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,567.27,415.99
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,501.27,367.15
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,512.5,374.47
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,523.8,381.3
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,531.86,386.02
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,539.41,390.41
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,423.33,309.31
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,300.91,221.59
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,368.07,271.0
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,430.84,315.67
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,545.66,398.65
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,652.16,473.5
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,453.63,334.59
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,244.22,181.34
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,384.16,287.49
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,526.08,390.19
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,539.17,402.03
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,548.93,412.32
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,409.95,310.74
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,263.0,199.76
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,237.97,182.01
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,213.16,163.79
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,179.05,137.61
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,145.69,111.68
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,125.65,96.34
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,105.7,80.76
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,86.28,65.15
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,66.81,49.21
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,48.86,34.25
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,30.9,19.15
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.85,7.15
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,10.15
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,38.86,27.17
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,56.93,43.1
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,77.31,57.74
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,98.38,74.81
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,128.5,97.59
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,164.96,125.32
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,195.17,148.96
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,226.43,173.24
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,260.35,198.93
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,295.44,225.13
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,345.13,262.58
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,400.91,304.24
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,420.85,317.64
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,438.73,329.28
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,500.03,374.3
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,565.57,421.59
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,537.91,398.82
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,503.25,371.26
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,552.25,406.44
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,601.42,440.99
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,589.48,430.6
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,571.91,416.68
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,607.38,441.77
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,639.13,463.96
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,627.65,455.55
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,615.19,446.73
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,429.88,316.27
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,245.92,181.47
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,162.43,119.39
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,79.53,56.11
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,150.55,110.84
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,222.28,165.13
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,335.64,250.38
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,444.46,330.09
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,252.12,189.21
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,64.85,45.44
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,92.97,67.73
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,121.69,90.32
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,93.48,68.65
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,65.76,47.08
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,37.68,24.78
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.65,2.19
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,8.2,1.05
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.75,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.3,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.85,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.89,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,13.5,4.78
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,26.55,16.83
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,39.6,28.46
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,54.39,39.31
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,69.01,51.36
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,107.18,81.66
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,146.9,112.63
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,167.39,128.55
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,187.95,144.37
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,278.05,212.16
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,390.34,296.65
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,399.41,303.46
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,399.25,302.48
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,408.32,307.89
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,414.6,310.84
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,446.74,333.67
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,480.04,356.94
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,526.83,389.27
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,575.47,422.22
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,586.83,428.84
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,597.05,434.87
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,582.19,423.36
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,561.54,408.06
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,629.92,456.27
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,695.6,501.17
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,689.81,496.48
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,682.88,491.67
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,719.67,517.86
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,762.48,547.24
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,647.04,467.78
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,531.1,386.64
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,615.16,448.91
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,695.9,506.19
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,721.75,527.18
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,749.84,549.87
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,678.97,501.46
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,618.67,459.93
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,348.17,265.37
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,78.38,56.42
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,209.45,161.31
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,345.02,265.8
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,178.77,137.87
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,29.93,18.69
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,26.06,15.72
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,22.19,12.64
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.84,9.07
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,13.5,5.46
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.64,2.22
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.37,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,27.27,15.15
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,38.1,26.46
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,49.76,36.96
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,79.76,48.9
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,123.0,75.98
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,167.61,108.89
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,219.36,150.29
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,180.58,131.67
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,115.15,86.77
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,252.34,191.14
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,436.93,331.61
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,492.41,375.33
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,546.47,417.34
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,597.88,455.65
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,649.68,493.17
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,550.88,415.94
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,418.37,311.02
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,516.55,383.3
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,622.07,458.02
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,650.1,476.6
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,677.85,495.23
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,748.51,544.86
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,825.09,597.15
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,741.75,536.5
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,651.11,470.66
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,745.58,539.39
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,840.54,605.86
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,914.85,661.47
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,979.86,704.45
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,888.72,643.19
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,786.12,568.4
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,748.42,544.05
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,710.38,518.76
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,666.68,489.01
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,614.72,453.42
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,717.46,532.5
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,790.23,585.66
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,725.82,541.97
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,663.83,498.14
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,529.67,401.23
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,399.12,304.19
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,460.81,354.35
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,491.68,379.06
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,429.57,332.0
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,370.61,286.43
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,306.31,234.99
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,245.59,185.02
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,178.53,130.17
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,121.76,83.36
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,61.92,29.95
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
