Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,13.01,5.31
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,20.26,11.75
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,28.95,18.26
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,37.65,25.47
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,44.91,31.31
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,52.17,37.05
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,57.99,41.61
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,63.81,46.12
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,65.76,47.4
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,67.71,48.67
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,89.53,65.78
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,111.14,82.53
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,144.36,108.18
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,177.88,133.77
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,187.07,140.52
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,196.4,147.4
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,196.46,146.93
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,196.48,146.48
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,218.56,163.0
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,240.83,179.53
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,264.29,196.84
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,287.89,214.17
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,352.82,261.67
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,415.42,306.51
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,363.15,268.47
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,304.98,226.15
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,254.2,188.91
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,203.36,151.09
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,225.23,167.75
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,247.18,184.24
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,195.54,145.74
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,144.17,106.96
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,108.24,79.45
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,72.63,51.82
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,47.42,32.09
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.25
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,60.44,43.06
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,108.02,81.16
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,268.44,210.26
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,398.25,308.34
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,344.25,265.93
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,293.12,226.23
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,252.74,193.76
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,217.08,163.58
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,149.59,109.47
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,96.23,66.35
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,44.8,18.94
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.56
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,11.17
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,20.31
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,41.53,28.97
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,53.14,38.68
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,88.17,67.36
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,122.78,95.08
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,126.54,97.7
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,129.99,100.1
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,137.95,105.86
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,145.86,111.53
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,154.27,117.52
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,162.78,123.56
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,240.97,183.33
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,320.09,242.02
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,357.26,268.57
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,395.48,295.5
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,416.84,308.92
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,438.33,322.04
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,407.85,298.74
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,375.84,274.62
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,373.14,271.53
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,366.1,265.09
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,432.23,313.23
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,495.33,358.25
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,524.67,380.12
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,554.1,402.24
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,634.28,460.02
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,707.25,511.84
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,664.76,483.35
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,621.79,454.82
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,485.06,359.07
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,357.9,266.71
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,363.4,272.14
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,368.63,276.86
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,337.71,255.01
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,306.88,233.06
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,222.67,169.54
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,147.8,111.76
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,182.43,139.7
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,216.98,167.26
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,240.39,186.83
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,254.12,198.55
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,219.34,171.74
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,190.02,148.75
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,149.51,115.96
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,115.3,87.67
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,81.45,59.57
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,49.58,33.0
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,23.3,6.39
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.67,0.7
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,18.33,9.84
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,27.99,18.44
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,39.11,26.65
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,50.24,35.8
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,27.99,17.42
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.79,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,82.97,61.62
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,157.77,120.36
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,141.02,106.56
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,123.25,92.16
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,166.22,125.3
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,209.82,158.38
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,276.62,208.4
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,346.96,259.97
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,468.1,350.72
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,601.33,447.56
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,639.1,473.28
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,676.76,499.16
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,699.2,514.1
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,720.58,528.31
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,675.22,493.44
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,621.05,452.53
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,667.34,485.96
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,714.22,518.98
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,694.98,504.84
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,674.31,490.09
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,738.57,537.06
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,795.03,577.85
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,893.13,652.37
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,965.84,701.77
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,948.68,690.75
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,928.39,678.44
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,789.92,584.57
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,642.64,475.62
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,594.03,442.56
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,537.83,403.22
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,493.03,371.81
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,448.75,340.29
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,549.6,421.85
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,614.33,474.44
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,555.07,429.95
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,497.4,386.32
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,434.55,338.3
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,374.79,291.16
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,306.02,235.31
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,243.64,183.32
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,173.7,125.76
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,116.52,78.18
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,52.11,14.85
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,14.74,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.9,12.06
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.51,24.02
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,46.88,34.28
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,75.89,45.52
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,120.3,72.91
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,166.36,107.11
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,219.19,149.8
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,261.53,190.9
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,290.15,218.63
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,353.94,267.79
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,442.34,337.06
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,497.0,381.21
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,552.26,424.76
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,604.54,464.29
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,657.15,503.01
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,705.38,536.94
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,751.66,567.51
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,794.04,595.17
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,834.68,621.34
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,869.34,643.95
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,901.36,664.66
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,929.25,682.83
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,954.12,698.99
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,972.46,710.84
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,987.49,720.61
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,997.66,725.78
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,1004.38,728.78
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,1005.61,729.47
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,1003.33,728.0
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,995.07,723.14
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,983.39,716.16
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,965.86,705.09
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,945.11,692.0
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,915.27,672.89
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,888.23,655.74
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,852.34,633.54
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,814.25,609.72
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,768.81,579.61
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,722.23,548.45
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,670.65,513.86
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,620.77,479.06
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,561.12,434.72
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,503.05,390.57
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,438.72,341.18
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,377.56,292.78
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,308.1,236.7
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,243.63,183.25
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,173.62,125.47
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,115.12,76.73
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,51.06,9.27
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,20.56,8.7
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,28.18,17.98
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,35.28,24.53
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,65.64,33.92
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,113.61,62.36
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,163.55,99.79
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,221.94,147.72
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,278.35,196.65
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,337.65,247.79
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,394.75,295.99
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,455.83,345.8
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,511.79,390.31
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,567.8,433.36
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,620.95,472.98
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,673.24,510.78
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,721.1,543.88
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,767.23,574.93
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,809.44,601.76
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,849.29,626.67
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,883.89,648.87
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,915.63,669.05
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,940.77,683.67
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,962.34,695.95
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,980.5,707.16
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,995.24,716.24
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,927.54,671.91
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,844.16,609.08
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,933.71,677.17
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,1007.11,724.57
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,997.7,718.5
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,984.84,710.9
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,967.09,699.95
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,946.11,687.0
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,812.78,597.97
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,669.37,492.79
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,640.2,475.29
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,609.58,455.93
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,550.26,413.83
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,492.86,372.63
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,568.69,434.8
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,618.07,475.62
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,559.5,431.79
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,502.09,388.39
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,438.32,339.56
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,377.63,291.6
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,307.6,235.23
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,244.31,182.82
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,173.25,124.35
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,115.08,75.6
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,50.1,1.88
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,20.69,8.42
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,30.22,19.66
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,39.06,27.76
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,68.15,37.13
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,115.03,65.09
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,165.09,102.86
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,220.53,148.32
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,275.31,195.26
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,335.47,246.23
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,391.62,292.82
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,449.61,339.43
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,505.04,382.49
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,560.74,424.2
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,613.99,462.74
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,665.4,498.72
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,712.92,531.07
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,758.89,560.7
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,800.94,586.1
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,840.86,609.67
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,875.03,630.4
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,906.44,649.21
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,933.47,665.66
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,957.45,680.2
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,975.9,691.31
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,990.97,700.45
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,1000.14,704.61
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1005.78,706.75
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,1006.36,707.33
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,1003.38,705.89
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,993.84,700.55
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,980.81,693.21
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,962.99,682.99
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,941.94,670.85
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,859.94,620.07
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,770.44,559.63
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,609.09,448.67
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,458.71,340.35
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,492.58,369.0
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,526.84,396.32
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,432.39,327.87
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,351.97,268.57
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,338.25,260.03
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,326.72,252.19
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,360.76,279.54
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,371.99,286.89
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,304.07,231.63
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,242.36,180.3
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,172.45,122.94
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,113.1,73.11
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,48.43,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.51,9.18
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.05,22.84
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.3,33.91
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,73.88,45.06
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,117.52,71.83
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,163.79,106.08
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,215.69,147.47
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,241.76,176.89
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,242.32,182.86
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,296.51,223.11
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,356.25,266.84
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,436.27,326.11
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,539.37,401.06
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,526.87,387.53
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,489.46,355.92
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,550.7,399.47
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,616.77,444.62
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,708.85,510.41
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,811.6,579.07
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,795.8,566.22
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,766.44,543.31
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,764.27,540.83
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,761.47,537.45
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,796.72,562.52
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,836.16,589.67
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,912.29,645.54
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,976.59,687.27
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,982.6,691.22
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,979.49,690.32
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,735.87,531.48
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,471.09,341.55
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,714.35,523.71
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,918.63,662.34
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,892.45,645.44
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,863.41,628.82
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,826.97,607.92
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,788.5,585.38
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,652.4,491.15
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,524.25,396.54
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,500.98,382.84
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,473.89,365.24
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,430.24,333.44
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,392.53,305.23
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,340.29,265.35
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,289.84,225.7
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,229.42,176.72
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,178.85,134.48
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,124.75,89.65
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,77.54,49.65
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,33.87,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,12.29,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.48,6.71
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,31.66,20.81
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,43.18,31.24
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,70.47,41.58
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,114.49,68.12
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,161.35,102.89
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,213.89,144.98
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,266.02,187.82
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,321.8,232.8
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,375.91,275.22
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,432.17,317.31
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,486.2,358.66
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,542.37,400.4
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,592.82,436.29
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,642.63,470.81
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,688.8,503.11
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,733.79,533.32
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,774.9,559.62
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,814.02,584.44
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,848.07,606.44
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,879.73,626.93
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,906.73,644.49
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,931.03,660.42
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,949.27,672.02
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,964.36,681.79
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,973.29,688.49
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,978.9,693.27
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,914.0,652.22
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,841.12,600.17
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,902.9,648.08
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,952.15,681.25
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,933.43,669.61
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,911.73,656.8
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,882.82,639.81
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,851.55,621.22
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,814.95,598.16
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,779.38,575.69
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,733.13,546.13
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,686.17,515.72
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,633.71,480.31
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,581.41,444.02
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,522.97,401.7
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,466.02,359.34
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,402.1,310.84
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,339.57,261.95
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,273.54,209.03
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,214.02,159.9
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,147.64,105.43
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,91.98,58.31
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,39.31,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.53,6.2
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.12,21.22
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.04,32.07
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,71.29,43.04
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,115.39,69.93
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,161.64,104.33
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,213.69,146.28
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,265.47,189.71
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,321.0,235.98
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,374.75,280.28
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,431.06,325.44
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,484.94,368.24
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,539.59,410.48
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,557.66,421.53
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,557.5,417.96
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,639.78,481.46
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,735.65,552.29
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,777.09,579.68
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,815.02,604.82
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,848.73,626.74
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,879.92,646.9
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,903.82,661.13
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,928.79,676.09
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,946.93,687.92
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,961.93,697.82
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,888.92,647.91
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,800.72,581.87
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,894.72,653.6
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,974.03,707.67
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,840.42,616.02
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,700.67,512.64
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,700.94,515.21
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,699.06,515.58
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,677.55,501.98
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,654.46,487.31
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,724.12,544.45
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,774.17,584.85
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,599.23,457.07
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,431.3,328.9
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,524.06,405.1
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,583.22,453.76
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,525.82,410.41
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,469.46,367.35
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,405.76,317.57
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,345.56,269.16
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,276.66,212.43
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,216.95,161.96
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,149.59,106.28
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,93.59,57.99
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,33.99,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.74,5.08
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.54,19.84
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,41.71,30.06
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,77.49,52.12
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,109.45,78.6
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,143.45,96.04
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,209.79,142.5
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,262.48,187.64
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,318.77,235.8
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,259.41,197.25
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,167.37,127.22
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,238.73,182.42
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,314.97,240.34
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,294.15,223.34
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,270.81,204.53
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,265.47,200.12
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,259.68,195.38
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,399.48,300.68
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,546.74,407.46
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,471.17,350.87
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,392.97,292.17
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,515.53,382.42
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,638.43,469.64
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,539.62,397.65
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,431.42,318.25
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,605.86,448.17
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,783.17,574.45
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,751.29,550.85
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,718.07,527.28
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,849.16,629.07
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,957.46,704.85
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,938.66,693.81
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,916.72,681.48
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,888.36,663.38
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,857.44,643.54
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,826.35,622.95
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,788.1,597.32
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,743.39,567.27
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,697.39,536.02
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,645.87,500.95
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,594.11,464.29
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,538.19,422.06
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,481.57,378.28
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,418.06,328.33
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,357.84,279.42
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,290.64,223.73
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,229.75,171.79
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,160.08,113.35
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,102.31,61.65
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,36.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
