Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,17.95,3.94
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,28.97,18.5
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,39.4,28.07
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,70.24,47.52
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,94.47,71.24
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,129.24,86.93
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,209.24,141.73
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,244.07,178.83
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,258.46,196.23
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,299.2,227.94
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,341.31,260.05
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,396.96,302.55
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,459.95,350.14
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,489.26,370.74
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,515.51,388.6
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,572.0,430.37
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,633.62,475.2
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,603.19,449.43
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,562.48,416.31
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,591.88,437.2
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,621.49,457.79
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,618.63,454.0
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,614.19,449.3
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,697.14,509.4
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,777.37,566.26
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,729.47,531.36
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,672.56,490.69
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,499.93,368.59
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,312.0,230.74
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,331.35,245.74
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,358.94,266.19
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,520.43,388.18
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,678.4,503.08
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,606.48,451.28
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,544.66,406.97
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,593.04,445.53
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,625.24,471.69
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,611.73,463.43
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,586.71,447.2
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,544.89,418.28
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,501.47,387.63
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,443.32,344.15
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,387.04,301.25
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,330.65,257.66
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,271.48,210.86
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,214.84,164.53
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,163.21,121.48
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,108.38,76.47
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,60.81,34.91
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,22.88,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.32,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.64,3.93
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,37.72,25.58
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,53.35,39.75
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,75.79,50.81
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,108.83,71.12
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,152.63,106.21
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,192.02,138.98
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,210.89,157.99
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,217.34,165.38
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,238.05,181.12
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,257.63,195.53
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,333.69,252.52
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,420.67,316.68
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,516.7,389.68
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,636.88,478.85
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,683.4,511.5
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,728.8,542.61
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,692.02,511.43
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,633.65,464.11
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,583.1,426.97
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,525.34,384.07
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,522.42,381.02
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,518.61,377.12
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,577.6,419.08
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,632.73,457.62
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,804.8,584.65
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,965.24,694.07
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,690.14,506.08
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,389.43,284.49
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,469.94,344.7
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,558.73,408.06
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,655.36,479.27
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,738.09,539.49
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,705.76,517.37
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,672.55,495.29
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,727.2,538.83
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,763.82,567.37
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,648.98,486.33
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,540.92,407.47
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,562.2,427.22
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,566.38,433.31
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,508.09,390.07
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,451.35,347.31
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,383.87,295.87
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,323.76,248.46
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,257.01,194.72
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,197.22,145.35
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,131.6,91.81
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,75.91,41.85
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,27.16,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.19,1.84
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,31.13,20.09
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.33,32.09
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,70.1,42.93
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,113.76,69.32
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,159.73,103.18
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,211.66,144.64
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,263.4,187.55
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,319.04,233.36
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,372.53,276.42
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,428.45,320.03
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,481.72,361.62
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,535.89,402.73
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,587.24,439.9
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,639.42,476.52
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,685.82,509.12
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,731.1,539.97
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,690.4,505.28
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,628.0,454.92
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,747.54,543.93
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,876.22,631.48
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,901.56,646.74
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,923.94,661.01
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,941.15,671.64
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,955.25,680.4
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,964.25,686.48
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,969.99,690.64
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,919.72,657.95
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,861.61,615.35
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,906.5,650.99
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,939.38,673.58
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,919.67,661.02
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,897.08,647.12
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,831.99,605.68
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,762.77,557.71
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,611.69,452.25
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,471.59,350.69
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,304.98,229.43
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,149.19,110.65
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,141.97,105.94
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,134.81,100.98
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,118.43,88.55
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,102.06,75.99
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,85.16,62.94
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,68.24,49.61
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,52.34,36.81
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,36.7,23.98
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,23.16,12.68
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.64,0.57
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,33.02,21.68
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,53.46,39.96
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,73.67,54.1
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,99.53,73.84
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,123.1,92.71
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,146.4,111.24
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,150.73,115.13
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,154.03,117.83
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,263.43,199.89
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,407.31,307.94
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,449.63,339.31
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,486.87,365.86
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,406.5,305.07
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,304.17,226.03
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,331.97,246.27
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,360.32,266.09
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,486.06,356.61
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,620.87,448.78
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,617.87,444.38
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,614.41,440.77
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,751.12,537.45
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,890.9,630.8
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,907.57,640.3
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,921.6,649.48
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,890.94,627.45
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,857.69,603.83
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,741.94,526.13
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,623.32,444.55
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,655.22,469.2
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,693.7,496.76
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,785.96,564.69
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,865.24,622.41
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,844.63,610.32
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,820.36,596.76
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,781.76,574.28
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,741.66,550.43
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,466.46,353.8
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,189.35,141.62
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,383.93,297.18
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,544.62,418.82
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,483.25,372.49
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,427.02,330.16
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,363.4,281.31
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,304.08,234.35
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,237.02,179.95
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,177.48,130.71
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,110.25,76.03
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,54.83,24.62
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,20.85,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.88,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.84,19.81
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.29,33.0
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,70.22,44.09
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,113.11,70.22
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,158.07,102.87
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,209.95,143.73
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,244.37,178.24
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,263.37,198.0
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,255.94,193.99
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,236.47,179.15
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,320.43,242.03
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,416.03,311.88
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,514.56,385.53
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,637.16,474.52
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,683.47,506.22
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,728.65,536.75
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,769.63,561.84
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,808.93,585.5
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,760.82,548.99
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,692.99,496.6
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,798.38,573.77
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,908.2,648.39
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,818.78,585.02
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,716.8,511.18
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,698.55,498.87
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,684.86,488.81
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,752.11,537.34
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,817.15,583.16
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,872.0,624.24
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,923.24,660.37
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,902.32,647.72
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,878.74,634.01
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,851.1,617.98
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,820.99,600.19
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,782.16,577.2
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,741.8,552.85
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,696.96,523.51
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,651.13,492.73
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,597.51,456.03
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,544.41,418.72
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,480.78,371.76
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,422.93,327.82
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,358.71,278.11
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,298.92,230.46
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,230.54,175.14
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,165.75,121.97
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,103.97,71.35
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,48.28,18.1
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,18.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,33.97,22.21
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,51.15,37.78
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,73.85,48.18
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,115.75,74.38
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,159.79,106.55
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,210.19,146.22
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,260.37,187.32
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,314.7,231.66
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,366.63,273.81
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,421.53,317.3
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,473.55,358.09
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,526.8,398.8
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,544.16,409.51
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,547.63,409.02
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,626.62,468.63
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,717.32,535.18
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,757.7,561.56
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,796.66,586.24
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,830.65,608.15
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,862.53,628.57
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,826.0,599.32
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,780.5,562.44
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,781.78,563.06
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,784.98,564.57
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,877.98,633.04
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,961.2,689.18
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,872.69,628.76
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,773.92,557.18
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,760.98,550.03
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,746.46,541.25
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,634.08,462.78
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,532.68,390.21
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,693.67,513.11
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,825.42,609.04
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,787.05,584.6
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,747.11,559.96
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,701.28,529.58
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,654.49,497.4
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,600.34,459.75
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,546.73,421.58
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,486.84,376.95
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,426.21,330.71
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,361.08,280.06
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,300.52,231.54
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,233.19,176.71
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,173.54,127.17
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,109.39,74.56
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,48.16,13.7
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,18.43,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.69,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,25.38,15.18
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,34.03,23.38
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,57.47,31.12
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,103.37,57.16
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,151.38,92.41
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,206.01,136.92
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,251.11,181.76
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,276.81,207.95
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,298.09,226.39
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,311.84,237.37
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,366.95,278.78
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,426.88,323.21
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,450.03,339.08
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,469.55,351.89
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,422.51,315.95
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,366.46,272.85
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,485.24,360.79
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,612.64,451.57
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,682.72,502.18
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,760.33,557.41
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,847.73,623.35
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,932.6,679.68
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,869.91,636.08
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,784.68,570.54
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,805.6,585.4
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,831.21,602.58
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,907.96,662.68
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,967.94,703.85
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,885.0,648.96
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,790.46,578.96
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,527.98,393.4
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,255.68,189.53
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,256.21,190.86
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,256.74,191.67
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,236.8,177.41
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,216.97,163.13
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,239.58,181.32
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,269.18,204.66
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,314.53,241.94
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,345.85,268.05
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,306.78,238.45
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,267.67,208.39
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,309.67,241.95
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,322.65,249.87
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,252.47,191.31
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,189.06,137.69
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,118.67,79.76
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,57.12,10.14
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,20.73,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.96,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,31.66,20.13
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,39.85,28.17
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,62.98,37.31
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,106.92,62.79
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,153.56,99.61
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,198.99,138.14
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,233.44,171.63
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,251.97,190.13
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,324.66,244.14
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,431.35,326.13
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,485.7,369.76
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,540.47,412.67
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,521.16,395.29
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,472.93,354.54
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,594.72,449.72
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,738.17,555.54
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,778.74,580.92
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,817.2,605.12
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,850.92,627.12
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,881.89,647.21
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,908.16,664.37
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,931.31,679.5
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,948.31,690.41
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,961.93,699.2
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,703.69,520.66
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,411.24,300.53
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,495.22,363.11
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,587.66,429.23
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,651.14,476.51
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,720.63,527.33
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,660.54,485.67
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,592.37,438.36
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,720.55,537.92
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,820.24,612.33
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,781.47,586.12
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,741.12,559.46
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,695.14,528.71
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,648.27,496.12
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,593.99,457.79
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,540.31,418.99
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,478.66,372.38
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,416.75,324.55
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,350.41,272.46
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,289.28,223.09
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,218.42,165.31
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,152.68,111.29
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,90.21,60.17
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,31.37,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,13.03,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,16.03,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,29.42,18.13
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,43.16,30.8
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,65.55,40.24
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,108.25,65.34
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,154.0,98.69
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,205.88,140.14
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,248.42,180.05
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,280.45,209.56
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,342.87,257.52
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,425.03,321.41
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,478.63,364.27
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,533.06,406.73
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,585.29,445.76
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,636.13,482.76
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,683.04,516.88
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,728.75,548.81
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,609.42,456.48
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,455.66,336.04
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,582.91,430.77
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,719.03,527.9
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,755.08,551.81
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,795.59,578.92
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,747.34,542.86
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,693.23,502.92
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,840.94,613.96
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,970.01,701.73
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,969.18,700.32
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,964.91,697.73
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,953.41,690.84
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,938.65,681.96
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,919.15,669.81
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,902.22,659.47
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,714.17,529.71
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,523.08,387.47
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,657.45,492.53
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,755.33,565.5
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,710.39,534.97
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,662.16,502.66
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,607.87,464.66
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,553.99,426.03
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,490.61,378.45
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,429.98,331.83
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,362.7,279.53
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,298.53,228.18
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,227.34,170.4
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,165.63,119.5
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,99.36,65.27
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,35.93,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.97,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,33.14,21.1
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,51.11,37.6
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,71.92,46.97
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,113.89,72.48
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,156.57,102.38
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,209.13,143.17
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,261.11,186.43
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,317.53,233.25
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,372.48,278.37
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,431.79,325.94
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,486.7,369.8
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,543.72,414.02
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,596.8,453.55
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,650.42,492.38
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,698.03,526.78
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,744.27,558.34
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,785.08,584.47
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,825.11,609.82
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,859.32,632.02
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,890.84,652.38
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,916.79,667.65
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,939.65,680.86
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,956.94,691.84
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,970.88,700.75
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,978.5,704.54
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,982.63,706.22
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,981.29,705.66
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,976.46,703.01
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,964.86,696.11
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,949.96,687.21
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,935.04,678.15
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,911.24,663.33
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,880.57,644.27
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,847.38,623.5
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,808.16,599.53
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,767.05,574.01
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,718.27,541.66
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,671.31,510.24
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,616.59,472.17
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,562.24,433.1
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,498.49,385.92
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,437.28,339.29
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,369.31,285.95
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,306.17,234.84
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,230.86,173.42
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,167.43,120.76
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,99.2,64.36
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,34.38,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,14.28,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,34.57,22.12
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,52.53,38.76
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,76.68,51.97
