Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,117.74,77.78
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,157.02,105.12
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,207.92,144.36
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,258.14,185.69
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,312.95,230.78
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,366.96,274.77
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,425.11,321.2
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,478.52,363.77
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,533.04,406.11
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,585.56,445.31
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,639.74,484.65
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,686.26,518.38
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,731.63,550.33
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,774.33,577.78
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,815.72,603.98
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,849.88,626.03
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,881.51,646.29
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,908.77,662.49
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,936.85,679.17
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,954.18,690.15
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,968.12,699.07
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,976.62,703.16
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,981.6,705.1
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,980.08,704.14
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,975.02,701.05
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,964.52,694.9
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,950.61,686.67
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,930.51,674.22
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,907.28,659.83
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,875.88,640.33
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,847.21,622.64
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,808.83,599.28
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,768.45,574.33
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,720.99,543.0
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,672.48,510.57
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,619.87,474.63
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,565.54,435.56
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,503.54,389.79
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,443.59,344.12
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,376.22,291.2
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,313.44,240.16
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,240.53,180.15
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,176.43,126.33
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,104.55,66.08
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,34.15,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,14.4,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,27.1,16.07
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,40.12,28.34
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,53.66,35.49
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,63.11,46.27
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,80.58,60.38
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,98.16,74.25
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,88.55,66.3
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,78.34,57.89
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,187.38,142.75
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,303.76,230.56
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,336.71,255.02
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,369.99,279.79
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,454.75,343.03
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,550.83,413.2
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,630.97,473.75
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,721.98,541.21
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,762.85,568.31
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,802.09,594.53
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,754.84,558.21
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,688.01,505.47
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,805.85,594.32
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,920.66,671.47
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,938.03,682.08
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,952.11,691.44
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,941.62,684.9
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,916.43,665.65
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,946.18,689.42
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,959.24,698.57
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,948.69,691.13
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,934.76,681.77
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,864.53,636.09
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,784.14,578.82
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,818.69,608.31
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,835.07,620.49
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,599.99,455.02
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,362.06,273.78
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,413.02,315.79
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,456.14,350.37
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,429.27,332.03
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,399.48,311.22
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,423.79,331.66
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,428.26,335.17
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,361.49,282.07
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,299.37,231.19
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,226.48,170.52
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,162.57,116.58
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,95.31,59.01
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,27.41,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.5,14.93
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.77,26.77
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,59.73,35.87
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,104.31,61.69
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,151.11,95.93
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,204.4,138.74
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,257.65,183.63
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,314.86,231.46
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,370.11,276.5
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,427.33,321.37
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,482.05,364.23
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,538.73,407.12
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,590.47,444.54
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,641.74,480.44
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,689.06,512.57
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,735.15,542.23
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,776.55,567.5
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,815.96,591.13
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,849.65,611.97
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,880.76,631.09
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,909.15,647.72
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,938.53,664.93
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,956.37,675.61
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,970.77,684.35
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,979.6,690.39
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,984.84,694.39
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,983.6,693.91
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,978.73,691.38
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,968.72,686.41
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,955.17,679.35
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,934.5,667.31
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,910.62,653.34
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,878.8,634.76
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,844.71,614.61
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,811.24,594.26
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,770.67,568.98
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,723.76,539.46
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,675.54,508.53
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,620.71,472.12
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,565.94,433.43
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,507.39,390.09
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,448.62,345.22
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,380.58,292.78
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,317.0,241.7
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,245.11,182.34
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,181.73,128.64
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,107.51,64.0
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,34.97,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,14.74,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,23.37,12.99
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,34.07,23.42
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,55.38,31.14
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,101.49,56.74
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,149.97,91.89
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,204.29,135.38
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,259.25,181.51
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,317.91,230.47
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,373.79,276.18
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,432.82,322.75
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,488.32,366.17
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,544.34,408.63
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,596.0,445.87
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,646.99,481.44
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,552.14,409.71
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,420.71,309.01
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,611.18,452.36
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,818.51,594.0
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,851.92,613.56
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,882.63,633.0
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,908.21,647.85
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,930.7,660.77
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,947.15,670.76
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,960.25,678.77
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,853.69,609.11
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,726.11,517.67
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,854.12,612.36
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,963.66,684.05
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,950.92,676.05
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,940.73,670.97
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,918.92,658.05
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,894.1,643.33
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,863.19,624.66
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,829.88,604.38
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,789.91,580.7
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,748.14,555.49
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,701.97,525.76
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,652.8,493.34
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,596.96,454.73
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,541.65,415.45
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,478.74,368.54
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,418.4,322.24
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,350.49,269.31
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,287.56,218.57
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,212.75,157.74
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,150.03,105.83
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,84.31,47.86
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,19.43,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,26.02,14.84
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,37.9,26.49
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,59.11,35.51
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,103.4,60.81
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,142.88,97.78
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,162.19,119.95
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,203.09,151.72
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,248.12,186.69
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,267.61,202.48
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,282.82,213.98
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,339.05,255.42
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,401.97,300.87
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,434.06,322.75
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,465.43,343.71
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,425.18,313.07
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,375.74,275.68
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,417.97,305.08
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,461.55,334.31
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,476.19,343.74
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,490.58,353.18
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,525.14,376.19
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,565.73,402.72
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,626.41,444.78
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,688.11,486.77
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,592.73,421.59
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,487.48,349.01
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,459.62,330.97
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,431.35,311.87
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,556.29,402.64
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,679.17,488.32
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,795.01,573.84
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,883.92,634.29
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,855.09,616.95
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,818.91,595.74
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,779.13,571.47
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,737.59,545.69
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,691.47,516.66
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,642.41,484.78
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,587.12,446.71
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,532.45,407.96
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,468.84,361.45
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,408.05,315.42
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,340.46,262.26
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,276.1,210.08
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,204.2,151.26
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,142.62,100.11
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,73.95,39.12
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,24.0,13.01
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,37.15,25.7
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,57.74,34.57
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,101.15,59.26
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,146.49,91.63
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,198.94,133.07
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,235.82,170.24
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,254.24,190.0
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,323.35,241.34
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,417.73,313.04
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,471.7,355.6
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,526.47,397.83
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,473.12,356.46
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,386.17,287.74
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,540.03,406.35
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,717.79,536.57
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,758.03,561.45
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,796.22,585.67
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,829.34,607.25
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,859.98,627.15
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,689.62,506.05
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,485.55,352.98
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,717.82,527.48
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,940.32,679.1
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,821.13,594.7
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,681.32,491.1
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,710.39,514.02
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,730.47,530.09
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,832.51,607.44
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,918.03,666.8
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,896.07,652.59
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,871.2,637.31
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,748.24,553.94
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,626.25,464.76
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,571.3,427.57
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,517.63,390.22
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,590.31,449.17
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,639.32,489.22
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,583.83,449.38
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,528.93,409.51
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,469.85,364.75
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,412.39,319.89
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,344.7,266.0
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,282.06,214.54
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,212.56,156.92
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,151.67,105.41
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,75.58,36.08
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.85,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,27.28,15.33
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,45.83,32.94
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,70.29,47.57
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,110.92,73.6
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,154.06,104.85
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,201.3,141.21
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,249.6,179.63
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,302.26,221.31
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,353.04,261.08
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,406.93,302.22
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,457.28,340.15
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,509.07,378.16
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,510.26,377.72
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,495.61,365.05
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,587.67,433.24
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,692.67,508.43
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,730.34,533.03
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,766.53,556.8
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,669.04,485.25
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,549.35,396.84
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,492.04,356.29
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,436.26,315.76
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,670.92,487.69
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,898.19,643.61
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,647.78,469.94
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,371.29,269.23
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,645.12,471.91
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,896.43,644.25
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,878.68,630.64
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,858.54,617.8
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,834.0,602.56
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,809.31,587.12
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,792.12,578.17
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,769.03,565.15
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,728.44,539.61
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,686.71,512.89
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,635.97,478.67
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,588.16,445.73
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,532.63,406.52
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,478.47,367.37
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,420.49,323.97
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,364.61,280.95
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,299.0,229.85
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,238.87,181.6
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,169.84,125.35
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,113.6,78.63
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,52.28,20.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,22.86,11.74
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.66,24.39
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,55.71,33.13
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,99.25,57.56
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,145.39,90.09
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,198.31,130.83
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,250.55,173.45
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,306.81,219.13
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,361.76,263.28
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,418.64,307.62
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,472.53,347.96
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,527.24,387.41
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,497.66,363.8
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,438.26,317.68
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,568.78,413.81
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,720.73,518.78
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,761.23,541.19
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,799.64,563.22
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,832.43,582.64
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,862.68,600.43
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,888.28,614.96
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,914.9,630.14
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,931.39,640.47
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,944.54,649.03
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,951.37,654.81
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,954.73,658.64
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,953.19,658.83
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,948.19,657.08
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,936.71,651.5
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,921.87,643.99
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,900.69,633.25
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,881.93,623.98
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,849.9,606.12
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,815.56,586.61
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,776.28,563.09
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,735.19,538.06
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,687.5,508.13
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,641.15,478.57
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,585.74,440.85
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,530.84,402.35
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,468.78,356.55
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,409.04,311.02
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,341.16,258.75
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,278.48,208.55
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,206.39,149.76
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,143.86,97.51
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,64.19,19.53
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,21.26,10.29
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,32.89,22.02
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,51.54,29.06
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,95.76,53.03
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,143.27,86.95
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,196.93,129.35
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,250.57,173.7
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,307.98,220.45
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,363.45,263.87
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,420.5,305.94
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,476.02,347.37
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,530.57,386.75
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,581.08,422.02
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,630.6,455.53
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,571.51,411.73
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,481.58,345.08
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,632.56,455.31
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,799.57,566.65
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,833.09,585.93
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,864.03,605.07
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,888.39,620.13
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,909.64,633.4
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,926.55,643.38
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,940.21,651.5
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,947.6,657.43
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,951.58,661.44
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,949.23,660.99
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,943.45,658.63
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,930.88,650.87
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,915.06,641.24
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,893.33,630.01
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,868.68,616.97
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,833.33,596.29
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,799.42,576.41
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,758.93,551.52
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,716.93,525.37
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,667.9,494.34
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,618.36,461.24
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,562.41,423.02
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,507.35,384.29
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,444.81,338.13
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,384.94,292.55
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,314.57,238.51
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,252.77,189.19
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,182.47,132.25
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,122.4,82.54
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,55.58,9.52
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.83,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,23.38,11.52
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.26,26.35
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,58.03,36.06
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,100.06,60.32
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,144.96,92.4
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,197.0,133.31
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,247.75,175.21
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,302.86,220.59
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,356.43,264.31
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,412.35,308.63
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,465.39,349.29
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,519.4,389.17
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,569.29,424.9
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,618.79,459.15
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,664.63,490.48
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,709.22,520.07
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,748.9,543.77
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,786.71,565.26
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,819.28,583.46
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,849.47,599.68
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,882.12,615.73
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,909.09,627.66
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,870.5,601.72
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,815.14,560.36
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,826.39,566.68
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,835.62,570.9
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,898.05,615.44
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,943.11,642.89
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,848.76,585.18
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,736.27,510.09
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,721.85,505.29
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,705.31,497.85
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,661.06,470.92
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,616.87,443.59
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,684.89,496.19
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,728.83,528.67
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,680.46,498.24
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,633.47,468.96
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,577.8,431.91
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,522.71,393.98
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,460.58,348.77
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,400.87,303.7
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,332.29,250.73
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,269.23,200.09
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,196.55,141.24
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,133.78,88.72
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,58.8,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,20.94,9.44
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,33.21,22.1
