Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,50.94,28.86
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,95.25,52.5
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,142.38,85.57
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,196.86,128.41
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,251.34,174.01
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,309.59,222.53
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,367.32,269.43
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,425.08,314.8
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,479.74,357.46
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,534.85,398.94
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,587.13,436.28
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,638.78,471.78
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,685.35,502.89
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,730.37,530.51
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,771.07,555.04
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,809.61,577.83
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,842.86,599.11
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,873.34,618.64
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,898.87,635.07
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,921.31,649.64
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,937.4,659.87
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,950.05,668.09
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,957.72,672.43
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,961.83,674.69
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,959.5,674.01
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,953.62,671.28
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,940.8,664.72
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,924.57,656.08
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,903.23,643.85
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,878.8,629.65
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,847.42,610.9
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,818.44,593.66
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,778.65,569.95
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,736.97,544.68
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,688.09,512.94
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,638.34,480.11
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,582.55,441.48
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,529.18,403.03
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,466.64,356.63
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,406.53,310.47
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,337.06,256.08
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,273.17,204.08
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,198.55,142.75
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,134.9,88.47
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,58.85,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,20.47,8.84
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,31.42,20.68
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,49.01,27.17
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,94.4,51.08
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,142.49,84.85
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,197.75,128.42
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,253.33,174.96
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,314.3,225.47
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,370.79,271.14
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,429.23,316.5
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,484.85,359.26
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,540.81,400.79
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,594.32,439.2
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,646.19,475.3
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,692.8,507.76
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,737.74,536.85
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,779.36,562.78
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,818.69,586.97
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,852.02,607.46
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,882.48,626.07
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,907.65,640.51
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,929.57,652.93
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,945.79,662.68
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,958.5,670.4
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,965.77,673.5
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,969.42,674.54
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,967.02,673.4
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,961.02,670.24
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,948.57,663.77
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,932.69,655.29
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,910.58,642.0
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,885.33,626.84
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,853.31,607.85
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,814.39,584.33
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,772.93,560.12
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,729.73,534.34
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,680.45,502.91
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,632.83,471.69
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,575.84,432.46
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,519.61,392.62
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,455.5,344.98
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,394.2,297.97
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,324.2,243.93
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,260.01,192.45
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,185.47,132.32
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,122.06,78.74
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,52.58,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.88,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,24.1,10.98
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,39.33,27.26
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,59.8,38.56
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,101.73,63.32
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,145.97,94.1
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,198.17,133.96
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,196.47,142.63
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,167.43,126.29
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,191.33,144.24
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,215.58,162.01
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,293.94,220.14
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,381.89,284.08
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,495.19,367.88
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,632.44,466.31
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,491.87,363.8
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,313.65,229.61
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,420.33,307.54
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,536.01,387.84
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,515.28,371.95
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,487.13,351.68
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,709.36,514.14
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,926.38,656.62
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,943.25,665.97
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,956.73,675.23
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,964.19,679.46
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,968.1,681.62
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,965.19,680.59
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,958.71,677.5
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,946.8,671.11
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,931.48,662.69
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,909.13,649.84
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,889.12,638.55
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,858.3,620.19
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,824.8,600.01
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,783.96,575.65
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,741.27,549.68
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,692.74,518.16
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,643.19,485.35
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,588.58,447.15
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,532.42,406.72
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,468.74,359.37
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,407.49,312.12
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,336.58,256.08
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,271.36,202.55
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,195.88,140.46
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,131.54,83.92
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,48.63,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,20.26,7.99
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,32.82,21.98
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,51.83,30.74
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,96.64,55.09
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,144.48,89.27
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,198.26,131.83
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,252.0,176.2
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,309.77,223.62
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,365.35,268.7
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,422.58,313.57
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,477.54,356.02
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,533.26,397.71
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,585.48,435.89
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,636.01,471.89
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,682.32,504.66
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,727.31,535.74
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,767.03,560.46
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,804.56,583.5
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,837.38,604.47
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,867.57,623.71
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,889.6,636.8
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,908.25,647.8
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,923.66,657.75
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,935.84,665.77
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,940.75,669.7
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,942.29,671.65
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,938.2,669.78
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,930.79,665.94
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,915.36,656.05
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,896.94,644.33
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,876.67,633.78
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,849.9,618.89
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,810.23,594.04
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,769.39,568.22
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,726.74,541.38
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,682.97,512.88
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,631.37,477.28
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,577.04,439.04
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,440.6,337.88
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,306.45,235.64
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,328.18,253.52
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,338.1,260.26
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,270.38,206.57
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,209.16,156.89
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,135.84,97.39
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,77.58,47.9
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,28.76,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.39,5.52
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.51,23.11
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,52.44,32.19
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,94.64,55.73
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,138.34,85.63
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,191.26,126.69
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,222.15,160.92
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,230.95,174.23
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,307.43,230.77
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,417.31,314.9
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,471.85,358.89
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,526.9,402.26
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,578.61,441.29
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,630.07,479.04
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,676.23,512.83
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,720.86,543.39
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,760.68,569.11
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,798.31,593.09
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,831.17,614.62
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,861.25,634.23
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,775.77,571.57
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,667.02,486.55
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,681.85,497.72
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,695.79,507.68
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,723.27,526.88
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,749.67,545.18
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,851.69,622.38
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,930.47,676.36
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,916.91,667.78
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,905.71,661.5
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,882.84,647.27
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,857.05,631.17
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,824.93,610.97
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,790.43,589.05
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,638.97,482.82
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,495.45,375.24
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,413.09,314.92
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,343.33,262.47
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,438.57,339.86
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,498.31,387.77
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,434.81,337.98
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,374.25,289.53
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,303.55,232.35
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,239.23,178.78
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,164.22,116.86
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,103.14,61.7
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,37.09,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.43,5.03
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.58,23.12
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,52.05,32.18
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,93.68,55.54
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,138.78,87.5
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,190.61,128.4
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,221.27,161.3
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,233.97,177.01
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,306.95,231.58
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,408.43,309.86
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,462.36,352.69
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,517.14,395.01
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,506.04,384.59
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,469.95,353.87
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,581.01,440.19
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,710.92,537.36
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,751.13,562.82
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,789.44,587.16
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,672.73,500.51
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,525.96,387.13
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,711.22,528.74
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,893.8,656.34
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,908.89,665.01
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,920.7,672.74
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,926.88,675.79
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,929.68,676.75
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,931.65,678.18
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,924.83,673.94
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,808.28,594.58
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,681.22,500.87
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,773.19,574.32
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,845.15,627.75
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,804.93,600.99
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,761.5,572.5
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,618.77,470.05
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,484.93,369.78
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,539.41,415.14
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,574.44,444.55
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,516.41,401.68
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,457.26,357.36
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,392.46,306.78
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,331.89,258.25
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,263.02,202.6
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,201.17,151.4
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,128.8,92.03
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,71.03,40.34
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,26.36,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.96,3.02
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,29.83,19.24
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,49.47,34.75
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,69.56,51.61
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,91.51,69.36
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,114.27,87.42
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,158.87,121.38
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,210.66,161.33
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,252.15,193.39
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,296.58,227.39
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,324.12,248.43
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,350.34,267.98
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,398.73,303.7
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,450.1,340.97
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,500.52,377.82
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,552.15,415.11
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,660.47,497.85
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,780.87,584.65
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,739.67,550.93
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,679.81,502.74
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,652.6,481.35
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,615.81,453.04
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,686.94,504.81
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,753.22,551.79
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,719.73,527.02
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,684.28,501.49
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,576.35,424.77
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,467.12,345.53
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,523.84,388.29
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,570.4,422.57
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,411.67,308.59
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,257.26,193.58
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,194.1,146.39
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,131.8,98.55
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,110.39,82.2
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,89.05,65.64
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,48.81,33.76
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.49
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.91,7.56
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,12.98
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,29.43,19.14
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,36.69,25.21
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,58.95,43.72
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,81.14,61.93
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,102.17,78.96
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,123.27,95.87
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,104.36,80.17
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,85.16,64.32
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,76.93,57.34
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,68.71,50.42
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,99.73,75.33
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,130.79,99.99
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,166.58,128.04
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,202.79,156.05
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,217.68,167.47
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,232.71,179.0
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,215.13,164.89
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,197.39,150.75
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,179.52,136.8
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,161.54,122.74
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,191.2,145.98
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,221.1,169.22
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,218.34,167.11
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,215.55,165.07
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,200.76,153.72
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,185.95,142.35
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,218.43,168.06
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,251.29,193.89
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,182.51,140.42
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,114.81,86.98
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,100.93,76.17
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,87.08,65.26
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,75.44,56.06
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,63.8,46.79
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,56.05,40.7
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,48.3,34.53
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,40.56,28.19
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,32.82,21.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,25.09,15.3
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,17.36,8.74
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,11.08,3.3
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,13.02,0.9
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,26.07,16.49
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,44.27,31.28
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,62.54,47.02
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,82.8,64.05
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,103.26,80.88
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,122.96,96.62
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,143.15,112.52
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,163.35,128.23
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,184.0,144.11
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,225.11,175.98
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,268.92,209.47
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,290.29,225.05
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,311.88,240.65
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,333.8,256.73
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,355.78,272.71
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,492.43,376.89
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,640.79,484.8
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,639.97,481.52
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,635.65,476.68
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,594.84,445.82
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,555.3,415.68
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,555.45,415.83
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,554.86,415.26
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,590.21,441.71
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,625.26,467.58
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,584.37,437.79
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,542.81,407.74
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,520.9,392.55
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,489.58,370.47
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,546.67,414.9
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,600.12,455.58
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,581.78,443.51
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,561.55,430.47
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,487.59,376.94
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,425.11,330.93
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,354.38,277.34
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,279.68,219.66
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,248.15,195.65
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,216.75,171.17
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,184.17,145.25
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,152.04,119.15
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,194.65,152.24
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,214.32,162.51
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,143.85,102.33
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,80.6,33.78
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,29.22,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.19,0.21
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,26.83,17.0
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,41.52,23.54
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,86.76,46.75
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,135.07,81.09
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,190.36,125.9
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,245.26,172.9
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,305.51,224.05
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,362.19,271.49
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,420.83,318.73
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,476.26,363.13
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,532.01,406.19
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,584.71,444.91
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,635.93,481.2
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,682.91,513.28
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,728.22,541.71
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,768.37,565.82
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,806.16,587.97
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,839.36,608.58
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,869.68,627.27
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,895.61,642.53
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,918.4,655.82
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,934.12,665.33
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,946.26,672.78
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,952.87,676.28
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,955.8,677.67
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,952.19,675.79
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,944.91,671.83
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,932.56,664.86
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,916.7,655.81
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,894.31,642.73
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,868.76,627.7
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,837.28,608.81
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,803.04,588.05
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,762.51,563.56
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,720.04,537.46
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,676.13,509.35
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,626.73,476.82
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,569.69,436.41
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,513.1,395.0
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,449.79,346.58
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,388.88,298.13
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,319.15,242.19
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,253.87,187.57
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,175.13,121.31
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,104.47,33.99
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,38.43,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,12.37,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,25.07,15.6
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,39.24,21.55
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,86.56,45.2
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,137.18,81.51
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,196.4,130.33
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,253.05,180.25
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,313.28,233.46
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,371.76,284.26
