Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,432.04,335.03
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,490.29,383.03
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,547.25,428.46
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,600.5,469.78
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,652.88,509.2
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,700.75,544.04
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,746.79,574.92
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,788.36,602.19
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,827.44,627.42
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,861.79,650.39
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,893.1,671.21
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,917.93,686.47
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,939.24,699.38
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,956.28,710.6
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,969.66,719.5
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,975.95,722.36
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,978.44,722.86
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,975.74,721.23
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,969.27,717.26
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,956.63,709.58
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,940.35,699.62
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,917.45,686.38
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,891.27,670.95
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,858.36,649.53
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,822.81,626.24
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,781.23,599.55
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,742.13,574.34
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,691.41,539.41
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,639.65,502.96
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,580.93,458.9
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,522.74,413.97
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,455.82,360.96
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,393.9,309.95
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,319.84,248.36
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,252.58,190.25
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,171.31,120.06
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,98.05,19.69
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,36.22,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,12.45,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,25.22,15.83
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,38.55,21.39
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,86.01,44.79
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,137.47,81.83
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,197.33,131.3
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,254.87,181.78
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,315.97,235.16
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,374.39,284.92
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,434.32,333.77
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,491.59,379.88
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,549.67,424.85
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,602.82,464.64
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,654.92,502.32
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,702.36,536.13
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,747.92,565.89
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,789.24,591.07
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,827.99,614.08
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,861.72,634.62
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,892.41,653.01
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,917.41,666.32
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,939.02,677.41
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,954.58,686.84
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,966.44,694.12
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,973.1,697.82
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,975.97,699.33
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,971.73,697.07
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,963.72,692.68
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,950.55,685.45
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,933.76,675.97
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,910.39,662.87
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,883.78,647.68
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,851.04,628.37
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,815.59,607.09
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,773.98,582.01
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,730.4,555.19
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,684.32,525.04
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,632.86,490.16
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,574.26,447.78
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,516.22,404.38
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,450.6,352.88
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,387.7,301.62
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,315.54,242.45
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,248.22,185.04
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,167.47,115.61
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,94.04,1.53
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,34.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,2.81
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,6.58
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,57.01,42.12
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,90.57,69.35
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,177.97,137.94
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,273.26,210.53
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,255.01,196.12
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,230.08,176.45
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,268.5,205.44
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,308.2,234.71
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,388.7,294.27
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,473.09,354.8
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,492.29,366.56
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,510.66,378.08
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,605.11,446.28
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,706.17,516.19
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,809.92,590.39
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,909.91,653.7
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,745.05,541.75
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,550.87,400.61
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,620.45,451.86
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,697.95,504.55
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,699.82,505.78
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,700.09,506.87
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,814.23,591.11
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,899.16,647.16
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,685.2,505.35
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,461.02,342.4
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,538.54,404.23
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,598.78,450.89
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,386.99,296.5
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,165.97,125.91
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,211.23,163.08
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,249.63,193.84
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,220.22,171.58
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,191.01,149.25
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,160.13,124.76
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,129.73,100.15
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,98.12,74.35
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,67.47,48.87
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,38.98,24.5
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,14.87,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,29.38,19.05
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,44.63,28.19
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,89.01,52.08
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,136.16,85.23
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,190.52,128.1
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,244.48,173.03
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,302.91,221.56
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,359.15,267.83
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,417.53,314.34
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,472.69,357.7
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,528.64,400.3
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,580.77,438.89
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,631.34,475.32
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,678.51,509.08
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,724.37,541.25
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,764.19,566.73
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,801.78,590.07
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,835.02,611.55
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,865.62,631.28
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,894.99,648.96
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,925.83,667.52
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,941.4,677.0
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,953.37,684.46
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,959.78,687.82
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,962.49,689.02
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,958.18,686.71
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,950.19,682.28
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,936.32,674.84
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,918.97,665.28
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,895.52,651.31
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,868.95,635.37
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,832.52,613.34
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,798.88,593.03
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,755.95,566.85
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,711.32,539.09
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,659.95,504.98
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,607.96,468.45
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,550.39,426.47
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,491.76,382.42
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,424.85,330.57
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,361.43,279.51
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,286.75,218.68
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,219.64,161.98
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,140.1,93.76
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,66.81,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,14.91,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,29.44,18.82
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,43.99,27.85
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,87.04,50.94
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,132.89,82.91
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,186.1,124.66
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,238.79,168.9
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,295.97,217.16
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,351.46,263.32
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,410.06,310.82
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,464.27,353.97
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,519.2,396.29
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,571.22,435.18
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,621.88,471.96
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,668.13,505.64
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,713.01,537.68
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,663.21,496.72
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,590.66,438.98
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,612.65,454.77
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,633.73,469.25
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,649.6,479.27
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,664.43,488.56
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,685.26,503.59
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,705.25,518.03
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,825.35,606.59
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,933.05,678.45
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,928.6,675.05
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,920.7,670.51
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,906.96,662.67
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,889.94,652.78
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,865.72,637.82
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,838.61,620.98
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,804.23,599.48
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,767.65,576.3
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,728.16,551.48
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,684.48,523.35
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,632.05,486.74
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,579.49,448.74
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,520.21,404.81
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,462.38,360.71
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,395.38,308.35
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,332.24,257.28
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,259.03,197.41
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,193.48,142.23
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,119.88,78.45
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,42.21,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,16.81,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,32.77,21.05
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,47.59,31.29
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,87.21,54.19
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,121.42,83.88
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,144.2,106.56
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,201.27,146.11
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,286.7,211.14
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,309.78,235.17
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,314.14,241.42
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,307.54,237.16
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,290.51,223.56
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,270.21,207.1
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,245.49,187.02
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,339.78,259.44
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,441.06,335.28
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,392.49,297.66
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,342.38,258.84
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,577.08,442.29
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,818.19,617.75
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,761.26,571.37
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,688.16,512.75
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,796.91,596.53
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,898.02,667.26
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,903.2,668.61
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,904.99,668.48
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,900.94,665.65
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,893.54,660.74
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,879.68,651.64
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,862.59,640.52
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,838.8,624.96
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,812.23,607.61
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,779.1,584.59
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,743.77,560.11
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,704.33,533.79
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,661.03,504.53
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,611.2,469.49
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,561.11,433.12
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,502.37,389.43
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,445.2,345.73
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,379.56,293.82
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,317.91,243.58
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,244.93,184.51
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,179.68,130.26
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,108.33,68.38
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,33.2,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,15.0,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,29.58,18.24
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,43.69,27.8
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,84.17,49.47
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,128.54,79.61
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,180.61,119.65
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,232.45,162.77
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,288.96,210.02
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,270.92,204.08
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,220.41,168.08
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,305.59,232.94
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,404.77,307.24
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,441.75,333.7
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,478.17,359.31
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,581.6,437.17
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,701.32,524.2
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,740.84,548.44
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,778.31,571.34
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,809.9,591.22
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,838.78,609.21
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,861.96,622.54
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,885.67,636.22
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,899.89,645.07
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,910.68,651.91
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,916.57,655.75
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,918.93,657.51
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,914.05,654.8
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,905.69,650.05
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,891.49,640.79
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,873.98,629.53
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,850.26,616.81
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,828.72,605.51
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,795.66,585.2
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,760.19,563.14
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,718.33,536.21
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,674.91,507.88
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,624.6,474.34
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,573.82,438.21
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,517.35,396.85
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,460.13,353.71
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,394.74,302.95
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,333.1,253.32
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,259.15,193.4
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,193.5,138.52
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,116.22,70.47
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,37.61,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,14.21,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,27.99,16.72
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,40.72,28.84
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,82.1,46.69
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,125.39,75.01
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,179.46,116.25
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,232.41,160.73
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,289.65,209.06
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,304.8,228.46
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,292.57,222.48
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,336.25,255.69
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,383.19,290.58
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,489.61,371.97
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,619.96,469.16
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,666.4,502.4
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,711.21,533.31
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,653.12,486.42
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,568.02,418.73
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,509.34,375.13
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,443.87,325.8
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,402.46,295.28
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,359.5,263.31
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,649.65,481.99
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,924.38,666.89
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,929.73,668.6
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,931.4,670.3
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,927.29,667.72
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,919.55,662.98
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,738.42,541.54
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,541.08,396.71
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,529.77,390.88
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,517.2,383.19
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,659.75,492.62
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,766.16,569.46
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,723.38,541.9
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,679.02,513.84
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,628.23,479.63
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,577.06,442.78
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,517.61,398.89
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,461.65,356.22
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,393.87,302.73
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,330.35,250.92
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,256.33,190.82
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,190.81,135.91
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,110.8,64.16
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,32.56,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,25.32,14.47
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,35.9,24.78
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,77.27,41.27
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,121.67,70.2
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,175.95,111.7
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,231.27,158.2
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,288.73,206.92
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,226.63,169.34
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,126.13,94.95
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,138.81,104.75
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,151.53,114.35
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,282.52,215.56
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,422.33,320.0
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,449.75,339.84
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,477.25,360.05
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,397.96,299.57
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,303.36,226.76
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,277.13,207.22
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,250.32,186.97
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,354.63,265.68
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,457.79,341.74
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,543.46,406.73
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,624.32,467.83
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,629.97,472.48
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,642.72,482.41
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,582.93,439.43
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,530.69,401.35
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,439.67,333.81
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,357.88,271.85
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,241.89,184.35
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,137.79,103.58
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,161.3,122.43
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,185.26,141.54
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,211.78,163.45
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,245.92,191.33
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,194.2,150.75
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,151.5,116.93
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,130.77,100.85
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,110.25,84.65
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,90.64,68.92
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,70.95,52.78
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,51.11,36.29
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,31.0,19.34
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,17.37,5.87
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,15.73,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,25.5,15.06
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,37.06,26.73
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,79.55,44.99
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,125.4,76.88
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,178.9,119.81
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,231.91,165.76
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,289.28,215.85
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,316.48,244.67
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,323.45,253.75
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,407.46,320.34
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,514.08,404.07
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,507.48,396.66
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,478.01,370.41
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,510.76,394.17
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,543.0,416.79
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,660.25,506.8
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,783.75,595.58
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,815.49,614.3
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,844.41,631.52
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,868.41,645.57
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,889.26,657.49
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,903.86,666.94
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,915.0,674.25
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,920.61,676.71
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,922.65,677.0
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,918.59,674.77
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,911.02,670.41
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,896.92,660.93
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,879.46,649.36
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,854.99,634.14
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,832.67,620.44
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,797.7,598.08
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,760.51,574.1
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,717.78,547.09
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,673.54,518.55
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,623.37,483.64
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,572.46,446.37
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,514.73,402.97
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,456.33,357.75
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,390.7,305.44
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,328.7,254.09
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,253.56,191.63
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,187.18,134.55
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,105.83,53.99
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,30.51,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,13.27,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,20.75,11.1
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,29.07,19.85
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,78.12,39.31
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,128.97,74.36
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,186.8,121.33
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,243.9,171.3
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,304.64,224.64
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,337.18,258.1
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,349.69,272.05
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,387.23,302.41
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,419.73,327.46
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,523.61,408.51
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,645.63,501.21
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,693.52,535.38
