Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,739.47,566.21
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,780.54,592.62
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,819.0,616.91
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,852.64,638.92
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,883.15,658.75
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,906.87,673.09
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,926.95,685.07
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,942.42,695.44
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,954.15,703.49
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,959.86,707.75
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,961.73,709.67
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,956.88,707.32
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,948.24,702.65
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,933.88,694.3
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,915.98,683.71
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,891.17,669.48
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,863.15,653.05
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,755.92,579.73
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,643.09,497.85
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,685.79,534.0
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,707.92,552.07
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,641.31,504.34
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,575.5,455.12
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,513.42,408.08
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,456.42,363.28
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,389.12,308.67
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,325.78,255.36
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,251.02,192.09
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,184.89,134.03
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,85.59,38.31
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.76,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,21.85,11.8
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,31.5,21.99
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,77.05,40.65
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,126.46,74.45
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,183.37,119.78
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,240.43,168.36
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,303.12,221.41
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,361.28,269.98
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,421.39,318.19
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,478.65,364.02
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,536.27,408.62
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,590.05,448.22
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,642.61,485.62
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,690.4,518.53
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,736.42,548.68
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,777.73,573.85
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,816.59,597.07
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,849.89,617.61
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,880.16,636.16
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,905.5,651.08
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,927.51,663.95
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,942.39,672.92
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,953.57,679.76
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,959.21,682.83
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,961.05,683.72
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,955.8,680.9
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,946.8,675.96
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,931.38,667.35
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,912.44,656.54
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,887.0,642.81
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,858.44,627.05
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,824.61,607.08
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,788.15,585.15
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,748.59,560.8
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,702.6,531.59
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,649.66,496.98
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,596.15,459.3
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,534.49,414.38
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,474.1,368.7
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,406.62,315.31
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,340.97,261.35
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,262.42,197.07
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,193.15,137.47
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,87.68,31.84
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,22.01,11.53
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,30.57,20.88
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,75.14,38.93
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,123.88,71.86
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,179.94,116.22
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,235.9,164.06
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,297.42,216.8
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,354.97,265.57
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,414.46,314.34
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,471.14,359.34
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,528.19,402.89
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,580.7,441.83
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,632.09,478.65
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,679.41,511.81
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,724.99,542.22
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,765.39,567.32
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,803.34,590.48
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,836.29,611.76
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,866.23,631.07
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,890.52,645.94
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,911.47,658.7
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,926.52,668.1
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,937.93,675.32
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,943.32,678.0
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,944.96,678.47
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,940.07,676.29
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,931.48,671.92
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,917.38,664.13
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,899.75,654.16
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,874.35,638.74
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,845.85,621.32
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,810.36,599.18
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,777.26,578.55
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,734.07,551.57
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,689.21,523.04
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,636.58,487.22
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,583.46,448.88
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,522.35,403.95
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,462.52,358.34
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,396.46,305.73
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,332.18,252.66
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,254.09,189.0
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,185.48,130.04
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,83.54,20.85
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,15.24,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.23,12.61
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,34.82,24.08
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,76.48,42.21
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,122.15,72.32
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,176.89,114.61
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,230.91,160.39
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,289.34,210.42
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,347.03,259.23
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,406.05,307.97
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,461.46,353.17
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,517.36,397.32
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,569.46,437.38
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,621.06,475.89
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,667.01,509.11
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,711.69,540.26
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,751.25,565.79
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,788.44,589.41
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,820.69,609.18
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,850.02,626.83
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,874.09,641.1
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,894.86,653.2
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,909.09,662.06
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,919.77,668.72
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,924.43,670.53
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,925.44,670.13
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,919.68,666.21
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,910.33,660.12
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,895.17,650.7
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,876.63,639.19
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,852.32,623.96
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,825.03,606.81
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,794.88,587.73
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,757.45,563.63
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,713.87,535.97
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,668.78,506.84
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,615.69,469.66
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,562.4,430.72
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,504.09,387.7
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,445.25,342.82
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,375.73,287.8
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,310.89,234.63
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,234.21,172.16
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,167.28,114.91
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,75.37,7.14
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.36,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,16.4,6.49
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,33.52,23.04
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,50.41,36.25
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,70.19,52.94
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,90.2,69.49
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,109.59,85.07
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,129.36,100.67
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,159.12,123.85
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,190.21,147.81
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,211.16,163.41
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,232.32,178.85
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,297.74,227.64
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,370.14,279.72
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,394.68,295.77
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,418.97,311.54
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,531.15,392.92
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,655.56,478.42
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,681.58,495.0
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,705.95,511.46
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,782.44,567.06
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,856.87,616.19
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,870.36,626.36
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,880.57,635.09
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,886.96,640.11
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,889.93,642.94
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,808.09,589.66
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,718.47,525.42
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,789.12,580.64
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,844.55,619.29
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,819.42,604.32
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,791.55,588.1
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,745.47,558.14
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,702.44,530.06
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,572.8,437.1
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,450.94,346.5
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,322.69,249.54
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,205.49,157.93
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,176.2,135.73
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,147.43,113.28
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,118.01,89.64
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,85.43,63.14
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,58.84,41.38
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.35,19.25
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.53,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,14.74,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,23.51,11.16
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,35.17,24.19
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,72.47,42.65
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,114.51,70.99
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,164.3,109.28
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,103.28,71.23
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.74
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.96,6.7
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.62
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,118.7,90.22
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,220.97,169.51
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,218.94,166.93
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,216.09,164.01
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,356.21,271.27
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,507.14,381.59
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,498.6,372.59
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,489.14,363.67
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,645.17,481.35
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,807.02,594.23
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,832.65,608.13
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,851.72,618.95
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,865.89,627.92
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,876.75,634.89
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,881.79,638.23
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,883.4,639.56
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,878.16,636.6
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,874.69,635.01
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,859.98,624.96
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,842.06,613.03
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,817.69,599.38
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,790.53,583.84
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,756.24,562.24
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,719.81,539.06
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,676.73,510.99
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,632.37,481.51
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,582.74,446.5
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,530.91,408.9
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,470.42,363.75
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,411.97,318.65
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,343.2,264.16
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,279.56,211.91
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,204.16,150.12
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,139.31,94.02
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,61.53,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,22.74,9.98
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,33.63,22.68
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,71.31,40.63
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,114.08,68.76
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,164.95,107.68
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,144.49,103.56
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,95.18,72.22
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,104.95,79.61
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,114.72,86.83
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,126.89,96.0
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,139.11,105.11
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,244.95,187.41
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,358.78,273.58
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,386.96,294.13
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,415.43,314.93
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,504.36,381.75
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,596.97,449.72
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,520.05,390.11
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,434.01,323.44
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,507.79,377.98
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,578.41,428.81
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,620.84,459.52
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,656.73,485.78
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,639.92,472.43
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,621.68,458.37
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,758.15,562.94
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,875.76,645.44
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,736.16,548.16
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,588.38,437.48
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,703.83,528.02
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,797.31,595.79
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,761.16,571.49
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,723.07,546.39
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,679.2,517.71
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,634.07,487.68
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,583.7,450.8
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,531.43,411.66
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,470.87,365.53
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,412.39,319.59
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,343.91,264.61
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,280.54,212.02
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,203.67,148.72
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,137.54,90.86
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,59.96,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,14.25,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,22.81,9.32
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,34.95,23.62
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,72.26,41.98
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,115.05,69.63
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,167.02,108.77
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,218.81,151.97
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,275.69,200.19
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,330.91,246.65
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,390.44,295.76
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,445.46,340.85
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,500.1,384.35
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,552.42,425.09
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,605.2,465.08
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,651.59,498.89
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,695.14,529.75
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,735.25,556.36
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,773.36,581.07
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,805.58,602.45
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,834.92,621.76
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,859.19,636.55
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,880.29,649.18
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,894.74,658.42
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,905.61,665.38
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,910.14,666.83
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,910.99,666.0
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,906.0,662.47
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,897.39,657.01
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,882.55,647.9
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,864.33,636.66
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,838.83,620.36
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,810.36,602.09
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,776.2,579.88
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,744.24,559.12
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,701.05,531.06
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,656.36,501.56
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,603.43,463.63
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,550.34,424.06
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,489.52,378.58
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,432.7,334.41
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,363.11,278.4
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,298.5,224.52
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,219.84,159.55
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,152.2,98.52
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,56.97,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,13.76,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,22.04,8.05
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,34.63,23.28
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,71.22,41.57
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,112.97,68.2
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,165.93,107.9
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,217.0,150.47
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,273.16,198.11
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,328.53,244.61
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,388.63,294.12
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,443.81,339.45
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,498.61,383.22
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,550.74,423.97
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,603.18,463.9
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,649.27,497.74
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,692.48,528.66
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,732.35,555.25
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,770.14,579.86
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,801.5,600.74
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,829.92,619.55
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,853.1,633.68
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,872.98,645.57
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,886.8,654.47
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,897.09,661.11
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,901.52,662.55
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,902.33,661.72
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,896.92,658.26
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,887.96,652.6
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,872.72,642.86
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,854.15,631.0
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,829.48,614.81
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,801.91,596.88
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,771.16,576.95
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,733.34,551.99
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,689.54,523.54
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,644.36,493.67
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,591.45,455.13
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,538.47,415.47
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,479.98,371.51
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,421.25,325.82
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,352.01,269.96
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,287.86,216.38
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,209.09,151.34
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,141.62,89.61
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,52.55,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,17.38,4.39
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,36.91,24.98
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,57.21,40.63
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,78.5,57.72
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,102.8,76.99
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,118.55,90.07
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,133.72,102.29
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,191.92,146.82
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,259.65,198.98
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,310.72,238.23
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,368.4,282.25
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,415.86,318.02
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,465.95,355.23
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,565.57,431.39
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,676.16,513.85
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,715.59,540.53
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,753.05,564.62
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,784.07,585.0
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,812.39,603.45
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,835.59,617.32
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,859.41,631.58
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,793.72,585.72
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,710.31,522.08
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,740.94,545.52
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,769.53,566.85
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,684.28,504.91
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,607.27,448.04
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,611.69,452.86
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,613.93,455.77
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,596.66,445.36
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,577.61,433.7
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,549.02,414.24
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,519.07,393.64
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,442.28,337.31
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,361.96,277.49
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,327.34,252.03
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,292.62,225.86
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,254.69,196.91
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,217.0,167.42
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,176.02,134.52
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,136.48,102.03
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,94.17,67.06
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,54.44,31.59
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,21.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,11.8,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,21.17,5.52
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,38.09,25.89
2016,10,19,7,30,150.0,65.0,2.6,24.0,91.0,63.82,41.62
2016,10,19,7,45,193.5,85.0,2.85,24.5,130.5,97.63,65.88
2016,10,19,8,0,237.0,105.0,3.1,25.0,170.0,136.66,95.83
2016,10,19,8,15,260.5,124.0,3.3,25.0,209.5,175.22,127.4
2016,10,19,8,30,284.0,143.0,3.5,25.0,249.0,216.32,161.35
