Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,15.73,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,22.69,12.34
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,50.57,25.77
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,92.84,50.03
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,145.42,88.43
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,197.82,132.26
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,256.25,182.52
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,311.44,230.23
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,369.38,279.19
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,423.09,324.28
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,477.25,368.35
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,527.13,407.1
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,575.74,443.57
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,620.7,476.94
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,663.96,508.15
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,701.7,534.44
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,736.98,557.44
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,767.99,578.2
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,796.09,596.93
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,817.87,610.37
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,836.33,621.61
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,849.23,630.15
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,858.62,636.47
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,862.25,638.06
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,862.31,637.43
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,855.75,633.51
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,845.7,627.42
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,721.14,541.78
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,580.68,437.21
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,685.07,519.16
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,756.87,571.93
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,722.66,548.76
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,682.28,521.67
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,638.12,492.27
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,592.9,460.1
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,540.87,420.99
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,487.25,379.7
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,424.97,331.34
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,365.44,283.39
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,294.09,224.4
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,229.35,169.32
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,148.4,100.24
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,72.26,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,14.74,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,26.2,14.72
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,52.98,31.19
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,90.99,54.1
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,140.6,89.9
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,189.3,129.52
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,243.88,175.26
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,296.19,219.18
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,352.99,266.01
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,405.5,309.13
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,459.14,351.73
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,509.05,389.45
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,558.42,425.35
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,602.87,458.13
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,646.04,489.1
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,684.42,515.28
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,720.92,539.0
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,751.56,557.89
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,779.53,574.88
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,702.2,518.08
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,607.75,446.6
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,734.37,541.29
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,847.71,618.18
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,852.55,621.37
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,853.89,623.41
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,698.73,517.6
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,524.03,388.98
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,680.46,507.86
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,804.97,594.26
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,780.44,579.25
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,757.81,566.66
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,723.7,544.86
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,687.29,521.29
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,643.64,492.98
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,598.77,461.77
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,546.73,423.32
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,494.73,383.7
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,432.56,335.61
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,375.55,289.6
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,305.63,231.77
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,241.86,177.25
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,159.52,106.1
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,81.54,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,13.76,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,20.61,10.23
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,47.27,23.17
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,90.97,47.64
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,146.36,88.01
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,199.99,132.59
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,258.43,182.6
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,314.69,231.23
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,373.53,280.93
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,427.75,326.5
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,482.3,370.94
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,533.37,411.46
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,583.44,450.02
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,628.27,483.35
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,671.25,514.4
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,709.77,541.25
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,745.75,564.68
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,775.75,584.92
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,802.68,603.07
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,824.11,616.28
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,842.07,627.18
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,854.74,635.56
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,863.84,641.69
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,866.43,642.6
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,865.39,641.26
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,858.41,637.07
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,847.9,630.67
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,831.12,620.41
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,811.11,608.04
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,785.12,591.32
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,756.36,572.68
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,724.58,551.83
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,686.15,526.09
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,641.42,496.16
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,595.58,463.37
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,541.71,422.83
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,488.27,381.45
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,428.02,334.24
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,368.29,285.74
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,295.98,225.55
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,230.57,169.48
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,149.01,98.13
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,61.99,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,12.78,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,21.75,10.42
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,46.51,25.0
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,84.82,46.93
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,133.24,81.47
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,182.23,121.31
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,236.79,167.3
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,288.74,212.08
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,343.79,258.85
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,395.96,302.51
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,448.19,345.04
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,422.5,326.15
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,367.57,282.33
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,393.97,301.81
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,419.96,320.4
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,557.2,427.12
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,705.75,537.95
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,733.47,556.2
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,760.63,574.69
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,646.64,488.49
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,503.46,376.64
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,672.52,507.86
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,828.85,619.47
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,722.26,541.72
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,594.23,443.4
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,533.87,399.8
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,481.3,360.78
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,492.71,370.8
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,502.43,379.36
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,633.0,481.41
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,733.07,555.87
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,699.12,532.51
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,663.06,508.2
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,619.74,478.83
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,575.37,446.86
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,521.89,406.41
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,468.96,365.29
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,410.03,319.05
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,351.67,271.67
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,279.87,212.17
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,215.3,157.17
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,135.91,87.18
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,50.92,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,11.8,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,23.92,11.39
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,47.38,27.75
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,82.97,48.83
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,129.76,81.83
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,176.88,119.6
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,229.23,163.13
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,280.01,206.21
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,335.07,252.41
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,330.01,253.29
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,298.53,230.24
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,406.13,314.29
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,535.19,413.59
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,446.94,344.99
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,321.88,245.58
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,500.34,385.99
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,690.35,528.58
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,632.89,481.16
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,556.43,420.16
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,547.9,412.52
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,530.5,398.27
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,672.26,507.11
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,804.93,602.26
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,718.84,539.36
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,622.21,465.9
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,581.4,437.0
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,531.41,401.0
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,507.85,384.42
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,483.67,367.18
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,601.77,459.48
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,694.74,529.93
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,649.43,497.41
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,603.89,464.48
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,558.05,431.85
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,512.01,398.35
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,450.88,352.01
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,395.8,309.18
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,333.62,260.35
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,275.74,213.62
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,198.83,151.31
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,137.92,101.05
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,77.81,48.6
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,14.96,4.67
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,26.07,15.35
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,41.41,28.41
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,56.66,41.22
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,72.48,54.4
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,88.39,67.43
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,106.76,82.09
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,125.23,96.57
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,148.48,114.81
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,172.4,133.43
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,124.78,95.16
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,76.41,56.21
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,161.91,124.11
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,249.49,191.54
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,170.02,129.35
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,90.02,66.24
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,92.46,68.19
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,94.91,70.04
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,57.08,40.07
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,19.33,9.91
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,18.85,9.54
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,18.37,9.15
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,43.52,29.33
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,68.7,49.38
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,93.95,69.36
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,119.77,89.67
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,73.53,53.19
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,28.02,16.92
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,26.57,15.81
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,25.12,14.68
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,16.9,8.07
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.69,1.42
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,7.24,0.27
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.86,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.89,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.93,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.44,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,19.74,7.44
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,34.25,22.13
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,54.43,39.45
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,75.01,56.89
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,95.62,73.88
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,117.28,91.59
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,137.31,107.97
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,157.7,124.46
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,147.3,115.68
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,135.42,105.58
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,159.97,124.89
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,185.04,144.34
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,190.23,148.11
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,195.36,151.86
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,188.06,145.81
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,180.57,139.66
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,206.44,159.98
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,232.75,180.46
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,223.69,172.86
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,214.49,165.27
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,142.05,108.39
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,70.65,51.48
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,138.37,105.5
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,207.93,159.79
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,203.76,156.51
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,199.59,153.41
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,193.49,148.83
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,187.43,144.3
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,173.37,133.72
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,159.39,123.14
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,113.42,86.71
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,68.65,50.71
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,67.19,49.7
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,65.73,48.65
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,57.01,41.6
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,48.3,34.49
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,39.59,27.35
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,30.89,20.08
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,22.67,13.08
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,14.46,6.05
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,8.19,0.08
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,10.12,0.67
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,18.33,9.25
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,29.93,19.34
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,41.53,29.37
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,54.12,40.04
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,66.61,50.44
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,98.83,76.99
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,131.32,103.28
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,147.86,116.4
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,164.75,129.72
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,183.71,144.36
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,203.12,159.22
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,243.99,190.96
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,284.49,221.93
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,235.43,182.7
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,181.58,139.66
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,224.9,173.66
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,269.16,207.8
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,303.0,233.2
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,332.32,254.95
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,348.19,266.97
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,364.23,279.16
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,265.9,204.24
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,163.51,124.54
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,282.37,218.59
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,399.35,307.99
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,436.18,336.84
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,462.96,358.54
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,343.07,266.78
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,210.69,162.97
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,182.85,141.62
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,155.33,120.03
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,140.52,108.79
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,125.75,97.41
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,109.16,84.22
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,92.55,70.83
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,75.36,56.86
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,58.1,42.57
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,41.84,28.81
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,26.07,15.37
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,14.47,4.2
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.95,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,13.02,1.87
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,26.07,15.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,42.22,29.6
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,58.42,43.5
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,75.68,58.18
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,93.06,72.73
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,129.18,101.89
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,168.17,133.16
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,144.18,113.49
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,118.01,91.84
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,128.32,99.81
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,138.67,107.7
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,187.67,146.53
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,238.0,185.71
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,248.25,193.04
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,258.53,200.46
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,350.35,272.44
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,447.48,346.67
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,273.66,213.12
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,101.79,76.31
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,114.61,86.85
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,127.52,97.3
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,125.59,95.78
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,123.65,94.3
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,76.45,56.52
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,29.96,18.88
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,21.26,11.8
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,14.97,6.69
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,17.38,8.7
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,49.29,35.02
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,81.26,61.3
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,112.67,87.32
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,145.92,114.82
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,127.46,99.93
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,109.25,85.12
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,89.41,68.78
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,69.45,52.09
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,50.46,35.98
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,31.18,19.51
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,17.37,5.83
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.93,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.48,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.44,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.89,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,18.82,10.08
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,32.84,21.68
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,31.39,20.36
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,29.95,19.06
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,88.05,66.41
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,146.73,113.29
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,107.59,81.58
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,68.69,50.14
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,123.92,94.35
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,180.09,138.52
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,180.8,138.61
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,181.51,138.84
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,240.18,184.73
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,307.5,236.36
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,265.91,204.3
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,231.55,177.84
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,238.67,183.63
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,245.87,189.42
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,195.88,150.64
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,146.37,111.83
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,98.03,73.69
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,51.23,36.16
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,76.89,57.1
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,103.58,78.79
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,74.94,55.9
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,47.33,33.55
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,247.11,200.14
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,412.76,329.07
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,350.3,277.54
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,290.56,228.05
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,220.36,169.08
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,158.62,116.11
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,84.18,45.08
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,9.16,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,18.33,9.08
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,30.41,19.61
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,42.5,30.0
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,55.03,40.69
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,67.54,51.21
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,61.86,46.41
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,56.05,41.45
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,66.22,49.81
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,76.4,58.09
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,126.67,99.23
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,177.66,140.27
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,207.5,163.97
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,238.2,188.26
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,215.46,169.4
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,191.93,150.01
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,154.23,119.8
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,116.5,89.38
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,214.59,168.4
