Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,11.8,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,20.22,8.8
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,59.37,30.07
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,102.84,60.39
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,155.09,103.3
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,156.82,120.14
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,126.16,104.91
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,147.97,124.09
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,170.08,143.14
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,164.56,138.3
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,155.02,129.7
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,167.35,139.76
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,179.86,149.84
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,258.36,216.11
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,343.46,286.15
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,357.92,297.14
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,371.97,307.93
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,400.02,330.03
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,428.7,352.23
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,461.75,378.77
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,502.13,410.45
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,556.47,453.83
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,618.46,501.59
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,516.68,419.91
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,414.84,337.57
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,386.62,315.36
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,358.25,292.35
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,294.86,241.62
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,240.36,197.21
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,266.24,220.28
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,297.32,246.72
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,272.27,226.84
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,247.2,206.84
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,360.43,302.85
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,437.79,363.96
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,378.11,312.2
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,318.88,260.05
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,244.45,193.71
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,178.49,128.96
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,80.5,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,11.8,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,21.94,9.12
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,57.35,31.54
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,97.52,59.44
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,146.93,98.93
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,107.98,78.86
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,39.59,29.35
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,179.0,142.5
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,350.42,282.86
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,398.7,325.54
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,447.53,368.12
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,299.52,250.08
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,111.61,90.34
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,135.82,110.75
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,160.26,130.84
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,216.56,177.71
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,280.17,229.71
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,265.6,216.92
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,244.68,199.19
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,224.6,182.63
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,204.25,165.79
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,202.73,164.31
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,201.21,162.84
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,208.93,169.4
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,216.76,176.07
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,221.02,179.94
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,225.3,183.87
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,170.61,138.69
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.86,93.72
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,90.48,71.7
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,64.76,50.0
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,57.98,44.41
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,51.2,38.75
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,250.51,212.68
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,413.5,346.07
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,350.69,290.49
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,291.48,237.49
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,220.77,174.3
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,157.97,113.54
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,72.26,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,10.81,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,18.63,5.87
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,53.56,26.55
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,94.11,53.51
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,143.74,92.3
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,92.04,62.62
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,8.68,1.84
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,62.34,47.92
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,116.22,93.39
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,129.28,103.74
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,142.43,114.04
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,224.93,182.0
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,316.12,256.14
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,384.74,311.93
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,456.26,369.64
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,435.39,351.75
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,403.47,324.87
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,409.15,328.66
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,413.9,331.59
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,441.05,353.7
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,468.41,375.88
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,425.25,340.09
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,373.31,297.5
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,477.99,383.73
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,574.01,461.33
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,504.51,405.69
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,435.41,350.21
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,337.61,271.89
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,234.6,187.78
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,283.83,229.63
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,321.82,261.59
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,295.36,240.71
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,268.85,219.59
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,364.59,299.27
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,429.73,350.28
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,367.95,297.46
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,309.47,246.23
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,236.11,182.1
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,171.16,120.47
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,77.78,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,12.11,1.46
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,50.96,24.36
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,92.1,51.68
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,142.28,91.23
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,191.58,134.65
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,246.29,184.08
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,296.52,230.42
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,348.78,277.72
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,397.93,321.47
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,447.44,364.21
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,492.02,401.72
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,535.7,437.27
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,575.37,467.68
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,611.54,494.36
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,643.23,517.39
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,672.45,537.79
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,697.23,554.17
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,719.21,567.49
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,734.93,576.28
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,747.42,582.46
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,753.33,582.57
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,755.89,580.05
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,753.26,577.85
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,747.33,573.56
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,734.69,564.47
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,718.96,553.44
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,701.16,542.75
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,676.43,527.11
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,643.45,505.71
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,608.63,481.52
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,567.8,451.71
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,525.96,420.3
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,475.1,380.25
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,427.54,341.47
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,366.81,292.5
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,309.32,244.09
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,236.78,181.98
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,172.55,121.86
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,78.26,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,14.94,2.27
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,51.43,27.09
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,90.04,52.72
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,138.12,89.61
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,185.6,129.69
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,239.3,176.39
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,289.18,221.19
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,341.53,267.51
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,390.79,310.67
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,441.45,354.02
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,485.98,391.4
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,529.82,427.25
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,569.87,459.37
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,608.7,489.81
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,640.66,515.18
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,670.24,538.33
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,695.71,557.09
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,721.19,574.57
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,736.89,586.05
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,749.36,595.32
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,756.33,600.76
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,759.93,603.91
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,757.78,602.41
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,752.27,598.61
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,740.16,590.16
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,724.89,579.52
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,703.42,565.38
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,679.2,549.14
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,649.77,527.79
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,614.31,500.35
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,574.08,469.41
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,532.76,436.8
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,480.95,394.25
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,429.73,351.01
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,372.12,302.07
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,315.12,252.08
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,241.49,187.72
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,176.39,126.17
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,80.28,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,13.16,0.8
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,48.77,24.54
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,88.66,51.0
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,138.06,89.48
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,186.36,131.59
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,239.44,179.02
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,231.18,183.16
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,193.8,158.4
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,209.2,171.3
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,224.89,183.76
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,245.38,200.13
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,265.73,216.08
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,282.44,228.57
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,299.09,240.82
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,242.26,194.69
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,179.17,142.95
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,181.94,145.0
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,184.73,146.88
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,211.96,168.59
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,239.74,190.41
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,238.8,189.26
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,237.85,188.24
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,198.28,156.7
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,158.84,125.02
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,227.81,181.65
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,292.98,234.0
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,291.16,233.05
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,288.84,231.99
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,217.87,174.86
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,143.14,113.63
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,129.33,102.87
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,115.57,91.86
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,286.45,236.2
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,410.61,334.24
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,349.36,282.57
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,291.46,233.01
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,219.59,171.11
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,155.72,112.14
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,72.24,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.44
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,15.43,7.8
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,21.22,13.06
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,27.5,18.7
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,33.79,24.26
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,40.07,29.74
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,46.36,35.15
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,58.47,45.54
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,70.58,55.82
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,76.4,60.69
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,82.22,65.55
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,88.08,70.29
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,93.95,75.02
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,91.5,72.68
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,89.04,70.38
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,134.08,107.96
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,179.97,145.52
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,161.91,130.45
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,143.83,115.49
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,150.52,120.84
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,157.3,126.21
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,141.72,113.45
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,126.16,100.71
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,120.23,95.75
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,114.31,90.8
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,112.47,89.43
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,110.68,88.11
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,113.62,90.76
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,116.79,93.62
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,104.79,83.89
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,92.8,74.07
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,247.74,207.51
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,376.43,311.41
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,315.07,258.88
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,257.73,209.36
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,189.25,149.59
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,128.54,93.99
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,60.02,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,14.77,0.0
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,47.6,25.14
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,84.9,49.61
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,131.99,85.49
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,178.9,124.99
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,232.07,171.31
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,281.32,215.96
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,333.14,262.35
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,381.69,304.95
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,431.58,347.58
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,328.81,267.18
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,184.37,147.5
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,205.05,163.82
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,230.11,183.29
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,209.93,166.35
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,192.86,151.97
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,232.65,183.82
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,279.62,220.98
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,253.58,199.95
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,221.21,173.91
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,296.24,234.48
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,367.0,290.65
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,345.49,273.5
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,323.65,256.23
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,533.32,429.63
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,712.24,571.58
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,691.22,555.49
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,667.54,538.22
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,638.56,516.29
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,607.3,492.01
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,567.65,461.17
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,526.9,428.79
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,476.19,386.92
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,429.01,346.81
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,369.58,297.0
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,313.14,248.18
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,239.49,184.31
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,174.13,124.12
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,80.34,1.12
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,12.01,0.0
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,43.46,19.75
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,82.45,43.88
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,131.04,79.81
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,178.97,119.95
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,231.83,165.77
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,281.9,210.29
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,334.82,256.8
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,382.6,298.18
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,430.79,338.83
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,400.34,316.93
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,345.62,273.21
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,387.44,306.25
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,431.57,340.54
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,545.68,431.92
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,663.53,524.42
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,689.02,542.3
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,711.69,557.57
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,728.72,569.29
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,742.64,578.81
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,749.12,581.86
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,755.85,585.22
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,754.91,584.46
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,750.67,581.59
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,741.08,575.0
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,728.24,566.22
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,711.86,555.53
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,688.46,539.73
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,649.65,511.52
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,609.0,480.76
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,567.07,448.46
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,524.57,415.01
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,475.96,376.42
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,430.52,339.07
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,370.95,291.34
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,314.37,244.2
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,245.26,185.72
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,183.34,129.38
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,84.25,6.59
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.93,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,31.35,21.02
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,50.25,38.68
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,70.31,56.86
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,91.44,76.06
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,113.64,96.17
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,134.74,115.08
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,156.36,134.21
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,175.79,151.19
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,195.6,168.31
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,172.46,147.56
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,149.14,126.45
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,196.18,167.6
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,249.2,213.58
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,396.64,344.19
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,554.54,480.5
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,531.48,458.91
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,496.92,427.81
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,466.58,400.92
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,426.64,365.78
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,462.21,397.54
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,505.14,435.03
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,578.44,500.39
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,645.75,559.98
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,642.99,558.33
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,637.33,554.52
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,627.17,546.84
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,613.83,536.4
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,629.11,550.41
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,636.16,557.15
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,595.15,521.83
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,552.92,484.96
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,503.08,440.88
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,453.27,395.64
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,391.98,339.02
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,336.82,286.25
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,265.95,219.62
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,202.21,155.75
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,92.96,15.96
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,10.78,0.0
