Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,43.19,20.01
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,84.09,46.02
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,134.75,85.85
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,184.99,131.41
2016,12,19,9,0,731.0,55.0,4.0,-3.0,259.0,239.99,183.37
2016,12,19,9,15,767.0,58.5,4.0,-2.5,304.0,291.89,233.46
2016,12,19,9,30,803.0,62.0,4.0,-2.0,349.0,345.92,284.86
2016,12,19,9,45,615.0,106.0,4.0,-1.5,340.5,353.92,298.3
2016,12,19,10,0,427.0,150.0,4.0,-1.0,332.0,342.3,291.87
2016,12,19,10,15,508.5,143.5,3.95,-0.5,377.0,394.32,337.26
2016,12,19,10,30,590.0,137.0,3.9,0.0,422.0,453.31,387.73
2016,12,19,10,45,751.0,105.5,3.9,0.0,489.0,533.23,456.45
2016,12,19,11,0,912.0,74.0,3.9,0.0,556.0,618.6,528.76
2016,12,19,11,15,691.5,141.0,3.85,0.5,514.5,583.75,497.06
2016,12,19,11,30,471.0,208.0,3.8,1.0,473.0,528.65,448.49
2016,12,19,11,45,322.0,241.0,3.75,1.5,424.0,470.97,398.6
2016,12,19,12,0,173.0,274.0,3.7,2.0,375.0,405.57,341.38
2016,12,19,12,15,350.0,238.0,3.65,2.5,444.0,502.43,424.16
2016,12,19,12,30,527.0,202.0,3.6,3.0,513.0,604.1,508.07
2016,12,19,12,45,549.5,192.5,3.55,3.5,515.0,616.8,517.39
2016,12,19,13,0,572.0,183.0,3.5,4.0,517.0,627.6,525.7
2016,12,19,13,15,748.5,130.0,3.45,4.0,557.0,705.83,590.83
2016,12,19,13,30,925.0,77.0,3.4,4.0,597.0,769.42,639.87
2016,12,19,13,45,917.5,76.0,3.35,4.0,577.0,758.41,631.35
2016,12,19,14,0,910.0,75.0,3.3,4.0,557.0,744.14,621.03
2016,12,19,14,15,898.0,73.5,3.25,4.0,528.5,722.98,605.46
2016,12,19,14,30,886.0,72.0,3.2,4.0,500.0,698.97,587.73
2016,12,19,14,45,868.5,70.0,3.15,4.0,465.5,668.04,564.49
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,638.96,541.59
2016,12,19,15,15,826.5,65.0,2.9,3.5,390.5,598.23,508.93
2016,12,19,15,30,802.0,62.0,2.7,3.0,350.0,556.2,474.45
2016,12,19,15,45,765.0,58.5,2.55,3.0,305.0,505.64,431.39
2016,12,19,16,0,728.0,55.0,2.4,3.0,260.0,455.31,387.34
2016,12,19,16,15,672.5,50.0,2.1,2.5,212.5,394.99,333.92
2016,12,19,16,30,617.0,45.0,1.8,2.0,165.0,337.2,281.02
2016,12,19,16,45,523.5,37.5,1.5,1.5,119.5,264.66,214.74
2016,12,19,17,0,430.0,30.0,1.2,1.0,74.0,203.48,154.76
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.0,93.63,21.39
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,15.5,0.15,1.5,33.5,11.74,0.0
2016,12,20,8,0,363.0,31.0,0.1,2.0,67.0,40.19,19.2
2016,12,20,8,15,456.0,40.0,0.2,2.5,110.5,78.59,43.49
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,126.79,79.94
2016,12,20,8,45,604.5,55.0,0.45,3.5,199.5,174.02,120.6
2016,12,20,9,0,660.0,61.0,0.6,4.0,245.0,226.26,167.24
2016,12,20,9,15,697.5,65.5,0.75,4.5,288.5,276.82,213.43
2016,12,20,9,30,735.0,70.0,0.9,5.0,332.0,329.09,260.59
2016,12,20,9,45,759.5,73.5,1.05,6.0,371.0,377.29,303.24
2016,12,20,10,0,784.0,77.0,1.2,7.0,410.0,426.0,345.1
2016,12,20,10,15,802.5,79.5,1.3,7.5,443.5,471.01,383.32
2016,12,20,10,30,821.0,82.0,1.4,8.0,477.0,515.43,420.05
2016,12,20,10,45,832.5,84.0,1.55,9.0,504.5,554.55,451.25
2016,12,20,11,0,844.0,86.0,1.7,10.0,532.0,592.04,480.38
2016,12,20,11,15,852.5,87.0,1.8,10.5,552.0,624.75,505.83
2016,12,20,11,30,861.0,88.0,1.9,11.0,572.0,655.21,529.13
2016,12,20,11,45,868.0,87.5,2.05,11.5,584.5,680.6,548.65
2016,12,20,12,0,875.0,87.0,2.2,12.0,597.0,700.41,563.12
2016,12,20,12,15,569.5,178.0,2.25,12.0,511.0,599.72,483.32
2016,12,20,12,30,264.0,269.0,2.3,12.0,425.0,480.1,386.29
2016,12,20,12,45,140.5,242.0,2.35,12.5,325.0,357.92,289.23
2016,12,20,13,0,17.0,215.0,2.4,13.0,225.0,226.45,181.44
2016,12,20,13,15,25.0,222.0,2.4,13.0,236.5,240.26,193.3
2016,12,20,13,30,33.0,229.0,2.4,13.0,248.0,261.88,210.99
2016,12,20,13,45,95.0,236.5,2.45,13.5,287.5,316.55,256.23
2016,12,20,14,0,157.0,244.0,2.5,14.0,327.0,378.35,306.13
2016,12,20,14,15,494.0,161.0,2.45,14.0,404.0,539.14,438.94
2016,12,20,14,30,831.0,78.0,2.4,14.0,481.0,672.69,544.63
2016,12,20,14,45,796.0,80.5,2.4,14.0,444.5,636.32,516.68
2016,12,20,15,0,761.0,83.0,2.4,14.0,408.0,598.57,487.83
2016,12,20,15,15,735.0,79.5,2.2,13.5,369.5,558.75,457.09
2016,12,20,15,30,709.0,76.0,2.0,13.0,331.0,520.71,426.93
2016,12,20,15,45,677.0,70.0,1.8,13.0,288.5,473.21,387.9
2016,12,20,16,0,645.0,64.0,1.6,13.0,246.0,425.89,348.03
2016,12,20,16,15,588.5,58.0,1.5,12.0,201.0,367.27,299.4
2016,12,20,16,30,532.0,52.0,1.4,11.0,156.0,311.57,251.39
2016,12,20,16,45,445.5,42.5,1.35,10.0,113.0,243.4,192.03
2016,12,20,17,0,359.0,33.0,1.3,9.0,70.0,182.17,135.42
2016,12,20,17,15,179.5,16.5,1.35,8.5,35.0,85.23,22.78
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,15.5,3.25,5.0,33.0,11.81,0.0
2016,12,21,8,0,360.0,31.0,3.6,6.0,66.0,39.38,18.32
2016,12,21,8,15,454.5,40.0,3.55,6.5,109.5,77.59,42.08
2016,12,21,8,30,549.0,49.0,3.5,7.0,153.0,125.78,78.25
2016,12,21,8,45,608.0,54.5,3.5,8.0,199.0,173.14,118.64
2016,12,21,9,0,667.0,60.0,3.5,9.0,245.0,225.87,165.37
2016,12,21,9,15,704.5,64.5,3.7,10.0,288.5,276.75,211.68
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,329.34,258.89
2016,12,21,9,45,768.0,72.0,4.1,12.0,371.5,377.95,302.12
2016,12,21,10,0,794.0,75.0,4.3,13.0,411.0,427.19,344.78
2016,12,21,10,15,558.0,137.0,4.3,13.5,382.5,409.94,333.2
2016,12,21,10,30,322.0,199.0,4.3,14.0,354.0,370.73,301.48
2016,12,21,10,45,238.5,221.0,4.35,14.5,339.5,356.49,289.5
2016,12,21,11,0,155.0,243.0,4.4,15.0,325.0,339.35,274.35
2016,12,21,11,15,150.5,252.5,4.4,15.5,334.5,352.39,284.15
2016,12,21,11,30,146.0,262.0,4.4,16.0,344.0,364.83,293.25
2016,12,21,11,45,166.0,268.0,4.4,16.5,363.0,389.31,312.28
2016,12,21,12,0,186.0,274.0,4.4,17.0,382.0,414.21,331.47
2016,12,21,12,15,304.5,255.0,4.4,17.0,434.0,488.2,391.54
2016,12,21,12,30,423.0,236.0,4.4,17.0,486.0,564.83,452.64
2016,12,21,12,45,428.0,233.0,4.4,17.5,484.0,571.16,456.67
2016,12,21,13,0,433.0,230.0,4.4,18.0,482.0,575.88,459.78
2016,12,21,13,15,653.0,157.0,4.35,18.0,529.0,664.76,532.12
2016,12,21,13,30,873.0,84.0,4.3,18.0,576.0,739.4,589.6
2016,12,21,13,45,631.0,148.0,4.25,18.5,497.5,636.9,509.66
2016,12,21,14,0,389.0,212.0,4.2,19.0,419.0,517.14,413.66
2016,12,21,14,15,384.5,202.0,4.1,19.0,398.0,499.31,400.82
2016,12,21,14,30,380.0,192.0,4.0,19.0,377.0,480.17,386.42
2016,12,21,14,45,335.0,184.0,3.9,19.0,338.5,434.95,350.94
2016,12,21,15,0,290.0,176.0,3.8,19.0,300.0,390.57,315.81
2016,12,21,15,15,279.5,161.0,3.4,18.5,271.5,360.74,292.69
2016,12,21,15,30,269.0,146.0,3.0,18.0,243.0,330.57,268.82
2016,12,21,15,45,465.0,103.5,2.7,17.5,246.0,390.9,318.74
2016,12,21,16,0,661.0,61.0,2.4,17.0,249.0,431.5,350.09
2016,12,21,16,15,605.0,55.5,2.2,16.0,203.5,373.12,301.29
2016,12,21,16,30,549.0,50.0,2.0,15.0,158.0,317.6,253.62
2016,12,21,16,45,460.5,41.0,1.85,14.0,114.5,248.4,193.82
2016,12,21,17,0,372.0,32.0,1.7,13.0,71.0,186.32,137.17
2016,12,21,17,15,186.0,16.0,1.75,12.5,35.5,87.17,27.24
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.0,12.34,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,62.0,38.36,18.46
2016,12,22,8,15,415.0,41.5,4.55,7.5,105.0,74.78,41.21
2016,12,22,8,30,511.0,51.0,4.7,8.0,148.0,121.38,75.92
2016,12,22,8,45,574.5,57.5,4.9,8.5,193.5,168.53,115.96
2016,12,22,9,0,638.0,64.0,5.1,9.0,239.0,221.59,163.07
2016,12,22,9,15,676.5,68.5,5.05,9.5,282.5,270.75,208.34
2016,12,22,9,30,715.0,73.0,5.0,10.0,326.0,322.5,255.45
2016,12,22,9,45,742.5,76.5,5.0,10.5,365.5,371.46,299.7
2016,12,22,10,0,770.0,80.0,5.0,11.0,405.0,420.82,343.24
2016,12,22,10,15,789.0,82.5,4.85,11.5,439.0,465.6,381.81
2016,12,22,10,30,808.0,85.0,4.7,12.0,473.0,509.88,418.8
2016,12,22,10,45,821.5,86.5,4.6,12.5,500.5,549.28,451.0
2016,12,22,11,0,835.0,88.0,4.5,13.0,528.0,587.21,481.16
2016,12,22,11,15,843.5,89.5,4.4,13.5,548.5,620.37,506.8
2016,12,22,11,30,852.0,91.0,4.3,14.0,569.0,651.31,530.1
2016,12,22,11,45,872.0,85.5,4.2,14.5,584.5,677.38,549.56
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,703.57,567.76
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,720.84,580.02
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,734.98,590.04
2016,12,22,12,45,892.0,81.5,3.85,15.5,604.5,742.64,594.41
2016,12,22,13,0,889.0,82.0,3.8,16.0,600.0,746.99,596.48
2016,12,22,13,15,884.5,81.5,3.75,16.0,588.5,745.83,595.74
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,741.38,592.74
2016,12,22,13,45,872.0,80.0,3.65,16.0,557.5,730.6,585.19
2016,12,22,14,0,864.0,79.0,3.6,16.0,538.0,716.72,575.48
2016,12,22,14,15,852.0,77.5,3.55,16.0,511.5,700.71,564.27
2016,12,22,14,30,840.0,76.0,3.5,16.0,485.0,677.75,547.87
2016,12,22,14,45,817.5,75.5,3.45,16.0,450.5,646.32,524.95
2016,12,22,15,0,795.0,75.0,3.4,16.0,416.0,612.98,499.3
2016,12,22,15,15,770.5,72.0,3.1,15.5,377.5,573.91,468.96
2016,12,22,15,30,746.0,69.0,2.8,15.0,339.0,533.67,437.01
2016,12,22,15,45,707.0,65.0,2.55,14.5,295.5,483.28,396.36
2016,12,22,16,0,668.0,61.0,2.3,14.0,252.0,436.07,357.03
2016,12,22,16,15,612.5,55.5,2.1,13.5,206.5,377.64,307.64
2016,12,22,16,30,557.0,50.0,1.9,13.0,161.0,322.0,259.03
2016,12,22,16,45,463.5,41.5,1.7,12.5,117.0,250.91,196.97
2016,12,22,17,0,370.0,33.0,1.5,12.0,73.0,187.29,138.88
2016,12,22,17,15,185.0,16.5,1.55,11.5,36.5,88.14,31.89
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.0,2.6,9.5,15.0,14.48,0.0
2016,12,23,8,0,0.0,30.0,3.0,10.0,30.0,28.53,16.92
2016,12,23,8,15,13.0,49.5,3.2,10.5,52.0,47.86,34.16
2016,12,23,8,30,26.0,69.0,3.4,11.0,74.0,69.3,52.35
2016,12,23,8,45,36.0,88.5,3.6,11.5,97.5,91.78,71.5
2016,12,23,9,0,46.0,108.0,3.8,12.0,121.0,115.45,91.58
2016,12,23,9,15,52.5,126.5,3.85,12.5,143.5,138.25,110.86
2016,12,23,9,30,59.0,145.0,3.9,13.0,166.0,161.75,130.48
2016,12,23,9,45,63.0,161.5,3.95,13.5,186.5,182.96,147.98
2016,12,23,10,0,67.0,178.0,4.0,14.0,207.0,204.52,165.52
2016,12,23,10,15,41.0,177.5,4.0,14.5,195.5,195.01,157.31
2016,12,23,10,30,15.0,177.0,4.0,15.0,184.0,180.69,144.95
2016,12,23,10,45,16.0,187.0,4.0,16.0,195.0,191.94,153.37
2016,12,23,11,0,17.0,197.0,4.0,17.0,206.0,203.28,161.73
2016,12,23,11,15,19.0,205.5,4.05,17.0,216.0,213.8,170.03
2016,12,23,11,30,21.0,214.0,4.1,17.0,226.0,224.45,178.44
2016,12,23,11,45,20.5,217.0,4.15,17.5,229.0,227.93,180.74
2016,12,23,12,0,20.0,220.0,4.2,18.0,232.0,231.35,183.04
2016,12,23,12,15,20.0,221.5,4.2,18.0,233.5,233.55,184.73
2016,12,23,12,30,20.0,223.0,4.2,18.0,235.0,235.73,186.44
2016,12,23,12,45,53.5,245.5,4.2,18.5,277.0,291.35,231.01
2016,12,23,13,0,87.0,268.0,4.2,19.0,319.0,341.99,270.97
2016,12,23,13,15,52.5,240.0,4.15,19.0,270.5,287.13,227.19
2016,12,23,13,30,18.0,212.0,4.1,19.0,222.0,225.11,177.48
2016,12,23,13,45,9.0,171.0,4.1,19.5,176.0,176.03,138.1
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,127.51,98.76
2016,12,23,14,15,0.0,137.5,3.95,20.0,137.5,135.52,105.45
2016,12,23,14,30,0.0,145.0,3.8,20.0,145.0,143.82,112.33
2016,12,23,14,45,0.0,123.5,3.65,20.0,123.5,121.84,94.71
2016,12,23,15,0,0.0,102.0,3.5,20.0,102.0,99.92,77.04
2016,12,23,15,15,0.0,92.0,3.05,19.5,92.0,89.96,69.18
2016,12,23,15,30,0.0,82.0,2.6,19.0,82.0,80.01,61.22
2016,12,23,15,45,251.0,84.5,2.2,19.0,156.5,249.22,203.24
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,378.81,305.14
2016,12,23,16,15,443.5,77.5,1.55,18.0,188.5,319.1,255.54
2016,12,23,16,30,385.0,68.0,1.3,17.0,146.0,265.01,210.08
2016,12,23,16,45,301.5,54.5,1.1,16.5,105.5,200.15,154.92
2016,12,23,17,0,218.0,41.0,0.9,16.0,65.0,142.45,104.34
2016,12,23,17,15,109.0,20.5,0.9,16.0,32.5,68.44,26.31
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.5,16.5,2.75,17.5,28.0,12.91,0.0
2016,12,24,8,0,245.0,33.0,3.0,18.0,56.0,35.26,16.82
2016,12,24,8,15,340.0,44.5,3.1,18.0,96.5,69.94,38.58
2016,12,24,8,30,435.0,56.0,3.2,18.0,137.0,114.02,70.11
2016,12,24,8,45,499.0,63.5,3.3,18.5,181.0,158.07,105.64
2016,12,24,9,0,563.0,71.0,3.4,19.0,225.0,208.26,147.92
2016,12,24,9,15,604.5,76.5,3.6,19.5,267.0,255.57,189.27
2016,12,24,9,30,646.0,82.0,3.8,20.0,309.0,305.93,232.91
2016,12,24,9,45,680.5,84.5,4.0,20.5,348.5,353.21,273.66
2016,12,24,10,0,715.0,87.0,4.2,21.0,388.0,402.11,314.92
2016,12,24,10,15,371.0,137.5,4.35,21.5,294.5,319.64,252.75
2016,12,24,10,30,27.0,188.0,4.5,22.0,201.0,197.8,154.76
2016,12,24,10,45,13.5,119.0,4.7,22.5,125.5,123.0,94.66
2016,12,24,11,0,0.0,50.0,4.9,23.0,50.0,48.32,33.84
2016,12,24,11,15,64.0,155.5,5.0,23.0,192.0,194.03,152.17
2016,12,24,11,30,128.0,261.0,5.1,23.0,334.0,351.79,276.16
2016,12,24,11,45,66.0,222.5,5.2,23.5,260.0,268.8,209.89
2016,12,24,12,0,4.0,184.0,5.3,24.0,186.0,183.64,141.35
2016,12,24,12,15,14.5,207.5,5.3,24.0,216.0,215.27,166.54
2016,12,24,12,30,25.0,231.0,5.3,24.0,246.0,247.59,192.0
2016,12,24,12,45,115.5,253.0,5.35,24.0,320.5,351.49,274.97
2016,12,24,13,0,206.0,275.0,5.4,24.0,395.0,444.19,347.89
2016,12,24,13,15,103.0,185.5,5.35,24.0,245.5,272.02,213.57
2016,12,24,13,30,0.0,96.0,5.3,24.0,96.0,93.03,69.48
2016,12,24,13,45,0.0,82.0,5.3,24.0,82.0,79.32,58.65
2016,12,24,14,0,0.0,68.0,5.3,24.0,68.0,65.75,47.79
2016,12,24,14,15,0.0,64.5,5.15,24.0,64.5,62.36,45.13
2016,12,24,14,30,0.0,61.0,5.0,24.0,61.0,58.96,42.47
2016,12,24,14,45,0.0,61.0,4.85,24.0,61.0,58.96,42.56
2016,12,24,15,0,0.0,61.0,4.7,24.0,61.0,58.95,42.65
2016,12,24,15,15,0.0,55.0,4.45,23.5,55.0,53.14,38.09
2016,12,24,15,30,0.0,49.0,4.2,23.0,49.0,47.33,33.48
2016,12,24,15,45,266.5,65.0,4.0,22.5,141.5,234.44,189.96
2016,12,24,16,0,533.0,81.0,3.8,22.0,234.0,389.59,313.15
2016,12,24,16,15,474.0,72.5,3.8,21.5,191.0,330.83,264.17
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,274.14,216.3
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,206.16,158.37
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,146.28,106.15
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,70.44,29.35
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.0,14.5,5.95,18.5,29.5,11.09,0.0
2016,12,25,8,0,326.0,29.0,6.2,19.0,59.0,33.83,14.32
2016,12,25,8,15,423.5,38.0,6.5,19.0,101.5,69.88,35.3
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,116.27,68.11
2016,12,25,8,45,580.0,53.5,7.1,19.5,189.0,162.86,106.23
2016,12,25,9,0,639.0,60.0,7.4,20.0,234.0,214.92,150.99
2016,12,25,9,15,473.0,97.0,7.6,20.5,238.0,235.33,176.6
2016,12,25,9,30,307.0,134.0,7.8,21.0,242.0,238.01,184.82
2016,12,25,9,45,308.5,152.0,8.0,21.5,271.0,272.01,213.83
2016,12,25,10,0,310.0,170.0,8.2,22.0,300.0,305.68,241.91
2016,12,25,10,15,202.5,191.5,8.25,22.0,279.0,288.09,228.79
2016,12,25,10,30,95.0,213.0,8.3,22.0,258.0,260.73,206.58
2016,12,25,10,45,51.5,196.5,8.35,22.5,221.5,224.03,176.47
2016,12,25,11,0,8.0,180.0,8.4,23.0,185.0,180.91,140.89
2016,12,25,11,15,4.0,155.0,8.3,23.0,157.5,153.81,118.99
2016,12,25,11,30,0.0,130.0,8.2,23.0,130.0,126.54,96.91
2016,12,25,11,45,2.0,156.5,8.1,23.5,157.5,154.36,118.92
2016,12,25,12,0,4.0,183.0,8.0,24.0,185.0,182.61,141.05
2016,12,25,12,15,4.5,184.5,7.85,24.0,187.0,184.74,142.65
2016,12,25,12,30,5.0,186.0,7.7,24.0,189.0,186.9,144.34
2016,12,25,12,45,399.0,150.5,7.55,24.5,384.0,461.28,369.02
2016,12,25,13,0,793.0,115.0,7.4,25.0,579.0,717.14,567.96
2016,12,25,13,15,561.5,180.0,7.15,25.0,505.5,619.49,489.7
2016,12,25,13,30,330.0,245.0,6.9,25.0,432.0,513.39,404.05
2016,12,25,13,45,326.0,238.5,6.65,25.0,418.0,503.32,396.66
2016,12,25,14,0,322.0,232.0,6.4,25.0,404.0,492.06,388.13
2016,12,25,14,15,203.5,224.5,6.15,24.5,331.0,389.13,307.52
2016,12,25,14,30,85.0,217.0,5.9,24.0,258.0,289.12,227.68
2016,12,25,14,45,42.5,140.5,5.7,24.0,161.0,173.59,135.9
2016,12,25,15,0,0.0,64.0,5.5,24.0,64.0,61.86,44.97
2016,12,25,15,15,0.0,58.0,5.2,23.5,58.0,56.05,40.46
2016,12,25,15,30,0.0,52.0,4.9,23.0,52.0,50.23,35.86
2016,12,25,15,45,233.0,75.5,4.6,23.0,143.0,228.77,184.71
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,373.37,299.19
2016,12,25,16,15,404.5,88.5,4.05,22.5,191.0,314.36,250.18
2016,12,25,16,30,343.0,78.0,3.8,22.0,148.0,259.26,203.89
2016,12,25,16,45,247.5,63.0,3.55,21.5,106.5,189.46,145.42
2016,12,25,17,0,152.0,48.0,3.3,21.0,65.0,122.83,89.17
2016,12,25,17,15,76.0,24.0,3.3,21.0,32.5,58.56,25.7
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,143.5,15.5,2.35,19.5,28.5,12.1,0.0
2016,12,26,8,0,287.0,31.0,2.6,20.0,57.0,34.26,15.38
2016,12,26,8,15,386.5,41.0,2.6,20.0,98.5,69.13,36.0
2016,12,26,8,30,486.0,51.0,2.6,20.0,140.0,114.63,67.81
2016,12,26,8,45,552.5,57.0,2.65,20.5,185.0,160.25,104.2
2016,12,26,9,0,619.0,63.0,2.7,21.0,230.0,212.18,147.66
2016,12,26,9,15,659.0,67.5,2.8,21.5,273.5,260.79,189.99
2016,12,26,9,30,699.0,72.0,2.9,22.0,317.0,312.19,234.3
2016,12,26,9,45,735.5,73.0,3.0,22.5,357.5,361.47,276.33
2016,12,26,10,0,772.0,74.0,3.1,23.0,398.0,411.94,318.39
2016,12,26,10,15,790.5,76.5,3.2,23.0,432.0,456.74,355.88
2016,12,26,10,30,809.0,79.0,3.3,23.0,466.0,501.01,392.14
2016,12,26,10,45,830.5,78.0,3.4,23.5,495.0,542.43,424.75
2016,12,26,11,0,852.0,77.0,3.5,24.0,524.0,581.36,454.8
2016,12,26,11,15,437.5,147.0,3.5,24.0,377.5,427.57,335.99
2016,12,26,11,30,23.0,217.0,3.5,24.0,231.0,228.7,176.39
2016,12,26,11,45,187.0,233.5,3.55,24.5,342.5,366.13,285.65
2016,12,26,12,0,351.0,250.0,3.6,25.0,454.0,507.22,393.34
2016,12,26,12,15,354.5,251.5,3.5,25.0,459.0,519.04,401.49
2016,12,26,12,30,358.0,253.0,3.4,25.0,464.0,529.7,409.34
2016,12,26,12,45,201.5,251.0,3.35,25.5,370.0,411.81,318.19
2016,12,26,13,0,45.0,249.0,3.3,26.0,276.0,290.14,222.28
2016,12,26,13,15,63.0,253.0,3.15,26.0,289.5,309.09,237.57
2016,12,26,13,30,81.0,257.0,3.0,26.0,303.0,328.09,252.46
2016,12,26,13,45,444.0,176.0,2.95,26.0,415.0,528.9,411.62
2016,12,26,14,0,807.0,95.0,2.9,26.0,527.0,700.34,540.44
2016,12,26,14,15,794.0,93.0,2.65,25.5,501.0,679.94,525.33
2016,12,26,14,30,781.0,91.0,2.4,25.0,475.0,656.97,509.65
2016,12,26,14,45,759.5,89.5,2.2,25.0,442.0,626.43,486.99
2016,12,26,15,0,738.0,88.0,2.0,25.0,409.0,596.69,464.45
2016,12,26,15,15,711.5,84.5,1.7,24.5,370.5,557.61,435.16
2016,12,26,15,30,685.0,81.0,1.4,24.0,332.0,517.62,404.61
2016,12,26,15,45,640.5,77.0,1.15,24.0,289.5,466.28,364.33
2016,12,26,16,0,596.0,73.0,0.9,24.0,247.0,415.94,323.99
2016,12,26,16,15,539.0,66.0,0.75,23.5,203.0,357.47,277.6
2016,12,26,16,30,482.0,59.0,0.6,23.0,159.0,301.94,232.13
2016,12,26,16,45,387.0,49.5,0.5,22.5,116.0,231.56,174.51
2016,12,26,17,0,292.0,40.0,0.4,22.0,73.0,168.81,121.5
2016,12,26,17,15,146.0,20.0,0.4,21.5,36.5,80.8,39.14
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,14.0,5.5,5.3,0.0
2016,12,27,8,0,0.0,11.0,2.2,14.0,11.0,10.6,2.47
2016,12,27,8,15,0.0,19.5,2.2,14.0,19.5,18.81,10.01
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,27.02,17.26
2016,12,27,8,45,0.0,37.5,2.2,14.5,37.5,36.21,25.23
2016,12,27,9,0,0.0,47.0,2.2,15.0,47.0,45.4,33.08
2016,12,27,9,15,0.0,56.5,2.15,15.5,56.5,54.59,40.82
2016,12,27,9,30,0.0,66.0,2.1,16.0,66.0,63.79,48.43
2016,12,27,9,45,0.0,74.5,2.05,16.5,74.5,72.03,55.13
2016,12,27,10,0,0.0,83.0,2.0,17.0,83.0,80.29,61.75
2016,12,27,10,15,0.0,90.5,2.0,17.5,90.5,87.6,67.52
2016,12,27,10,30,0.0,98.0,2.0,18.0,98.0,94.93,73.25
2016,12,27,10,45,0.0,104.5,2.0,18.5,104.5,101.31,78.16
2016,12,27,11,0,0.0,111.0,2.0,19.0,111.0,107.71,83.06
2016,12,27,11,15,273.5,147.5,2.0,19.0,300.5,322.07,258.56
2016,12,27,11,30,547.0,184.0,2.0,19.0,490.0,549.85,433.9
2016,12,27,11,45,310.5,223.5,2.0,19.0,398.5,443.17,349.11
2016,12,27,12,0,74.0,263.0,2.0,19.0,307.0,319.13,249.95
2016,12,27,12,15,73.0,266.0,1.95,19.0,309.5,323.85,254.0
2016,12,27,12,30,72.0,269.0,1.9,19.0,312.0,328.39,257.37
2016,12,27,12,45,53.5,255.5,1.85,19.5,287.5,302.03,236.16
2016,12,27,13,0,35.0,242.0,1.8,20.0,263.0,275.11,214.61
2016,12,27,13,15,43.5,243.5,1.75,20.0,269.0,284.19,222.07
2016,12,27,13,30,52.0,245.0,1.7,20.0,275.0,293.3,229.42
2016,12,27,13,45,97.0,246.5,1.65,20.0,300.0,329.13,258.38
2016,12,27,14,0,142.0,248.0,1.6,20.0,325.0,372.2,292.34
2016,12,27,14,15,416.0,185.0,1.55,20.0,393.5,512.7,404.3
2016,12,27,14,30,690.0,122.0,1.5,20.0,462.0,632.01,495.74
2016,12,27,14,45,675.5,116.0,1.5,20.0,430.5,603.11,473.87
2016,12,27,15,0,661.0,110.0,1.5,20.0,399.0,572.36,451.65
2016,12,27,15,15,632.0,105.0,1.45,20.0,361.5,531.95,421.38
2016,12,27,15,30,603.0,100.0,1.4,20.0,324.0,490.95,390.09
2016,12,27,15,45,562.0,94.0,1.35,20.0,282.0,441.75,351.79
2016,12,27,16,0,521.0,88.0,1.3,20.0,240.0,393.4,313.21
2016,12,27,16,15,463.5,78.5,1.15,19.5,197.0,332.98,264.45
2016,12,27,16,30,406.0,69.0,1.0,19.0,154.0,278.2,218.85
2016,12,27,16,45,321.5,56.5,0.9,18.5,112.5,212.67,163.98
2016,12,27,17,0,237.0,44.0,0.8,18.0,71.0,154.31,113.77
2016,12,27,17,15,133.0,26.5,0.8,17.5,40.0,86.69,45.98
2016,12,27,17,30,29.0,9.0,0.8,17.0,9.0,16.76,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,26.0,17.0,3.35,18.5,19.0,16.71,0.0
2016,12,28,8,0,52.0,34.0,3.7,19.0,38.0,31.7,17.23
2016,12,28,8,15,101.5,55.0,3.9,19.5,71.0,58.8,38.36
2016,12,28,8,30,151.0,76.0,4.1,20.0,104.0,91.62,63.32
2016,12,28,8,45,191.5,94.5,4.3,20.5,140.0,126.32,90.99
2016,12,28,9,0,232.0,113.0,4.5,21.0,176.0,165.18,122.72
2016,12,28,9,15,259.0,129.5,4.55,21.0,211.0,202.17,153.88
2016,12,28,9,30,286.0,146.0,4.6,21.0,246.0,241.52,186.93
2016,12,28,9,45,326.0,152.5,4.7,21.5,279.0,278.12,217.11
2016,12,28,10,0,366.0,159.0,4.8,22.0,312.0,317.64,249.43
2016,12,28,10,15,357.0,181.0,4.8,22.5,340.5,352.34,277.39
2016,12,28,10,30,348.0,203.0,4.8,23.0,369.0,385.67,303.5
2016,12,28,10,45,210.5,217.5,4.85,23.5,320.0,335.91,263.89
2016,12,28,11,0,73.0,232.0,4.9,24.0,271.0,275.16,214.55
2016,12,28,11,15,163.0,243.5,4.9,24.0,334.0,349.66,273.83
2016,12,28,11,30,253.0,255.0,4.9,24.0,397.0,430.17,336.76
2016,12,28,11,45,322.5,248.0,4.9,24.5,433.5,476.94,372.73
2016,12,28,12,0,392.0,241.0,4.9,25.0,470.0,525.65,409.88
2016,12,28,12,15,553.0,193.5,4.85,25.0,519.5,603.58,471.13
2016,12,28,12,30,714.0,146.0,4.8,25.0,569.0,681.18,531.19
2016,12,28,12,45,734.0,137.0,4.75,25.5,569.5,694.92,540.43
2016,12,28,13,0,754.0,128.0,4.7,26.0,570.0,706.04,547.94
2016,12,28,13,15,513.0,192.5,4.6,26.0,491.0,598.12,464.4
2016,12,28,13,30,272.0,257.0,4.5,26.0,412.0,484.4,375.07
2016,12,28,13,45,270.0,248.5,4.4,26.0,398.0,474.01,367.94
2016,12,28,14,0,268.0,240.0,4.3,26.0,384.0,462.59,359.72
2016,12,28,14,15,286.5,224.5,4.1,26.0,372.0,456.85,356.19
2016,12,28,14,30,305.0,209.0,3.9,26.0,360.0,449.44,351.32
2016,12,28,14,45,297.5,195.0,3.75,26.0,334.0,424.27,332.52
2016,12,28,15,0,290.0,181.0,3.6,26.0,308.0,398.3,313.0
2016,12,28,15,15,471.5,135.0,3.2,25.5,319.5,462.18,364.95
2016,12,28,15,30,653.0,89.0,2.8,25.0,331.0,509.75,402.53
2016,12,28,15,45,619.0,82.5,2.4,24.5,290.0,462.47,365.19
2016,12,28,16,0,585.0,76.0,2.0,24.0,249.0,415.55,327.67
2016,12,28,16,15,530.5,69.0,1.8,23.0,205.5,358.58,282.33
2016,12,28,16,30,476.0,62.0,1.6,22.0,162.0,304.3,237.65
2016,12,28,16,45,397.0,51.0,1.45,21.5,120.0,238.86,182.78
2016,12,28,17,0,318.0,40.0,1.3,21.0,78.0,179.51,131.47
2016,12,28,17,15,192.0,25.5,1.35,20.5,45.0,104.9,58.1
2016,12,28,17,30,66.0,11.0,1.4,20.0,12.0,28.96,0.0
2016,12,28,17,45,33.0,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,84.5,15.0,5.4,11.0,22.5,14.74,0.0
2016,12,29,8,0,169.0,30.0,5.4,11.0,45.0,28.76,13.9
2016,12,29,8,15,206.0,47.5,5.5,11.0,77.0,58.96,35.95
2016,12,29,8,30,243.0,65.0,5.6,11.0,109.0,93.23,62.95
2016,12,29,8,45,266.0,81.5,5.7,11.0,142.5,127.57,92.44
2016,12,29,9,0,289.0,98.0,5.8,11.0,176.0,164.02,124.7
2016,12,29,9,15,298.5,115.0,5.95,11.0,208.0,199.14,156.57
2016,12,29,9,30,308.0,132.0,6.1,11.0,240.0,234.86,188.72
2016,12,29,9,45,310.5,149.0,6.3,11.5,269.0,268.38,218.32
2016,12,29,10,0,313.0,166.0,6.5,12.0,298.0,301.63,247.09
2016,12,29,10,15,257.0,189.0,6.45,12.0,303.0,313.07,257.57
2016,12,29,10,30,201.0,212.0,6.4,12.0,308.0,316.38,260.53
2016,12,29,10,45,151.5,225.0,6.4,12.0,300.0,311.15,255.99
2016,12,29,11,0,102.0,238.0,6.4,12.0,292.0,298.16,244.67
2016,12,29,11,15,131.0,250.0,6.35,12.0,322.0,336.73,276.53
2016,12,29,11,30,160.0,262.0,6.3,12.0,352.0,372.81,306.18
2016,12,29,11,45,200.0,266.0,6.3,12.5,381.0,408.91,335.48
2016,12,29,12,0,240.0,270.0,6.3,13.0,410.0,446.22,365.54
2016,12,29,12,15,398.5,232.0,6.2,13.0,467.0,529.11,435.14
2016,12,29,12,30,557.0,194.0,6.1,13.0,524.0,616.56,507.23
2016,12,29,12,45,485.5,215.5,6.1,13.5,502.5,594.83,487.61
2016,12,29,13,0,414.0,237.0,6.1,14.0,481.0,563.04,460.55
2016,12,29,13,15,416.0,231.5,6.0,14.0,472.5,568.6,465.13
2016,12,29,13,30,418.0,226.0,5.9,14.0,464.0,565.53,462.98
2016,12,29,13,45,209.0,190.0,5.8,14.0,309.0,364.11,299.51
2016,12,29,14,0,0.0,154.0,5.7,14.0,154.0,152.09,121.32
2016,12,29,14,15,0.0,147.0,5.65,14.0,147.0,145.23,116.04
2016,12,29,14,30,0.0,140.0,5.6,14.0,140.0,138.4,110.59
2016,12,29,14,45,289.5,132.5,5.55,14.0,259.5,347.37,290.38
2016,12,29,15,0,579.0,125.0,5.5,14.0,379.0,536.73,446.77
2016,12,29,15,15,696.5,95.5,5.25,13.5,374.5,564.09,469.9
2016,12,29,15,30,814.0,66.0,5.0,13.0,370.0,579.02,482.88
2016,12,29,15,45,782.0,62.0,4.8,13.0,325.5,530.55,442.14
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,481.81,400.43
2016,12,29,16,15,700.0,53.5,4.15,12.0,233.5,423.64,350.73
2016,12,29,16,30,650.0,49.0,3.7,11.0,186.0,367.35,301.14
2016,12,29,16,45,567.0,41.5,3.3,10.5,139.0,296.48,237.89
2016,12,29,17,0,484.0,34.0,2.9,10.0,92.0,235.55,181.07
2016,12,29,17,15,242.0,25.0,2.85,9.5,54.0,122.25,74.25
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.0,0.75,7.5,1.0,0.98,0.0
2016,12,30,8,0,0.0,2.0,0.8,8.0,2.0,1.93,0.0
2016,12,30,8,15,0.0,4.5,0.85,8.0,4.5,4.33,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,6.74,0.21
2016,12,30,8,45,0.0,9.0,1.0,8.5,9.0,8.67,1.94
2016,12,30,9,0,0.0,11.0,1.1,9.0,11.0,10.61,3.64
2016,12,30,9,15,0.0,13.5,1.35,9.5,13.5,13.02,5.74
2016,12,30,9,30,0.0,16.0,1.6,10.0,16.0,15.43,7.81
2016,12,30,9,45,3.0,81.5,1.85,10.5,83.0,79.98,63.28
2016,12,30,10,0,6.0,147.0,2.1,11.0,150.0,145.42,118.09
2016,12,30,10,15,3.0,120.5,2.2,11.0,122.0,118.36,95.11
2016,12,30,10,30,0.0,94.0,2.3,11.0,94.0,91.02,71.96
2016,12,30,10,45,25.0,158.5,2.4,11.5,172.0,170.66,138.45
2016,12,30,11,0,50.0,223.0,2.5,12.0,250.0,252.35,204.82
2016,12,30,11,15,33.5,215.5,2.55,11.5,234.0,236.65,191.79
2016,12,30,11,30,17.0,208.0,2.6,11.0,218.0,215.61,174.58
2016,12,30,11,45,21.0,218.5,2.7,11.0,230.5,229.6,186.02
2016,12,30,12,0,25.0,229.0,2.8,11.0,243.0,243.83,197.56
2016,12,30,12,15,80.5,255.0,2.85,11.0,302.5,317.18,258.01
2016,12,30,12,30,136.0,281.0,2.9,11.0,362.0,393.83,319.91
2016,12,30,12,45,78.0,252.5,2.95,11.0,299.0,316.51,257.07
2016,12,30,13,0,20.0,224.0,3.0,11.0,236.0,237.8,192.41
2016,12,30,13,15,10.0,183.0,3.0,10.5,189.0,188.35,152.43
2016,12,30,13,30,0.0,142.0,3.0,10.0,142.0,139.23,111.95
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,123.67,99.18
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,108.14,86.31
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,108.78,87.01
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,109.48,87.76
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,66.71,51.64
2016,12,30,15,0,0.0,26.0,3.1,10.0,26.0,25.1,16.06
2016,12,30,15,15,0.0,24.0,3.05,10.0,24.0,23.16,14.44
2016,12,30,15,30,0.0,22.0,3.0,10.0,22.0,21.23,12.8
2016,12,30,15,45,0.0,19.0,3.0,10.0,19.0,18.33,10.31
2016,12,30,16,0,0.0,16.0,3.0,10.0,16.0,15.43,7.8
2016,12,30,16,15,0.0,13.0,2.75,9.5,13.0,12.53,5.28
2016,12,30,16,30,0.0,10.0,2.5,9.0,10.0,9.64,2.74
2016,12,30,16,45,0.0,7.5,2.3,9.0,7.5,7.23,0.57
2016,12,30,17,0,0.0,5.0,2.1,9.0,5.0,4.82,0.0
2016,12,30,17,15,0.0,2.5,2.15,9.0,2.5,2.41,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
